Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-23T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
,,2024-02-23T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
,,2024-02-23T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
,,2024-02-23T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
,,2024-02-23T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
,,2024-02-23T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.27
,,2024-02-23T23:50:00.000+00:00,feeder,5,N Current (RMS),A,42.9
,,2024-02-23T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
,,2024-02-23T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
,,2024-02-23T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
,,2024-02-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
,,2024-02-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
,,2024-02-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
,,2024-02-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
,,2024-02-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
,,2024-02-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
,,2024-02-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-02-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
,,2024-02-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
,,2024-02-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
,,2024-02-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
,,2024-02-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-02-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-02-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
,,2024-02-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
,,2024-02-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
,,2024-02-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-02-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
,,2024-02-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-02-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
,,2024-02-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
,,2024-02-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-02-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
,,2024-02-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
,,2024-02-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
,,2024-02-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
,,2024-02-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-02-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-02-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
,,2024-02-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
,,2024-02-23T23:50:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-02-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
,,2024-02-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-02-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
,,2024-02-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-02-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
,,2024-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
,,2024-02-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
,,2024-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
,,2024-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
,,2024-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2024-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
,,2024-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
,,2024-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
,,2024-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
,,2024-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
,,2024-02-23T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
,,2024-02-23T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
,,2024-02-23T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
,,2024-02-23T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.11
,,2024-02-23T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
,,2024-02-23T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
,,2024-02-23T23:40:00.000+00:00,feeder,5,N Current (RMS),A,42.9
,,2024-02-23T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
,,2024-02-23T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
,,2024-02-23T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
,,2024-02-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-02-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
,,2024-02-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
,,2024-02-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
,,2024-02-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
,,2024-02-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
,,2024-02-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-02-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
,,2024-02-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
,,2024-02-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
,,2024-02-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
,,2024-02-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-02-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-02-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
,,2024-02-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
,,2024-02-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
,,2024-02-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
,,2024-02-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
,,2024-02-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
,,2024-02-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
,,2024-02-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
,,2024-02-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-02-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
,,2024-02-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
,,2024-02-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
,,2024-02-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
,,2024-02-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-02-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
,,2024-02-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
,,2024-02-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
,,2024-02-23T23:40:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
,,2024-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
,,2024-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
,,2024-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
,,2024-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
,,2024-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
,,2024-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
,,2024-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
,,2024-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
,,2024-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
,,2024-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
,,2024-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
,,2024-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
,,2024-02-23T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
,,2024-02-23T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
,,2024-02-23T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
,,2024-02-23T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.68
,,2024-02-23T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
,,2024-02-23T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.7
,,2024-02-23T23:30:00.000+00:00,feeder,5,N Current (RMS),A,42.8
,,2024-02-23T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
,,2024-02-23T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
,,2024-02-23T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
,,2024-02-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-02-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
,,2024-02-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
,,2024-02-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
,,2024-02-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
,,2024-02-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
,,2024-02-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-02-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
,,2024-02-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
,,2024-02-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
,,2024-02-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
,,2024-02-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-02-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-02-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
,,2024-02-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
,,2024-02-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
,,2024-02-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
,,2024-02-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
,,2024-02-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
,,2024-02-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
,,2024-02-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
,,2024-02-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-02-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
,,2024-02-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
,,2024-02-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
,,2024-02-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
,,2024-02-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-02-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
,,2024-02-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
,,2024-02-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
,,2024-02-23T23:30:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
,,2024-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2024-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,,2024-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
,,2024-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
,,2024-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
,,2024-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
,,2024-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
,,2024-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
,,2024-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
,,2024-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
,,2024-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
,,2024-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
,,2024-02-23T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
,,2024-02-23T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
,,2024-02-23T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
,,2024-02-23T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
,,2024-02-23T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.83
,,2024-02-23T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
,,2024-02-23T23:20:00.000+00:00,feeder,5,N Current (RMS),A,42.8
,,2024-02-23T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
,,2024-02-23T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
,,2024-02-23T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
,,2024-02-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-02-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
,,2024-02-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
,,2024-02-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
,,2024-02-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
,,2024-02-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
,,2024-02-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,,2024-02-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
,,2024-02-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
,,2024-02-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
,,2024-02-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
,,2024-02-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-02-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-02-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
,,2024-02-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
,,2024-02-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
,,2024-02-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
,,2024-02-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
,,2024-02-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,,2024-02-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
,,2024-02-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
,,2024-02-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-02-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
,,2024-02-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
,,2024-02-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
,,2024-02-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
,,2024-02-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-02-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
,,2024-02-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
,,2024-02-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
,,2024-02-23T23:20:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
,,2024-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
,,2024-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-02-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2024-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
,,2024-02-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
,,2024-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
,,2024-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
,,2024-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
,,2024-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
,,2024-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
,,2024-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
,,2024-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
,,2024-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
,,2024-02-23T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
,,2024-02-23T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
,,2024-02-23T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
,,2024-02-23T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.06
,,2024-02-23T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.95
,,2024-02-23T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.88
,,2024-02-23T23:10:00.000+00:00,feeder,5,N Current (RMS),A,42.7
,,2024-02-23T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
,,2024-02-23T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
,,2024-02-23T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
,,2024-02-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-02-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
,,2024-02-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
,,2024-02-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
,,2024-02-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
,,2024-02-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
,,2024-02-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
,,2024-02-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
,,2024-02-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
,,2024-02-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
,,2024-02-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
,,2024-02-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-02-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-02-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
,,2024-02-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
,,2024-02-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
,,2024-02-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
,,2024-02-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
,,2024-02-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-02-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
,,2024-02-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
,,2024-02-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-02-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
,,2024-02-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
,,2024-02-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
,,2024-02-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
,,2024-02-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-02-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-02-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
,,2024-02-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-02-23T23:10:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-02-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-02-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-02-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-02-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,,2024-02-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-02-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2024-02-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
,,2024-02-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
,,2024-02-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
,,2024-02-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
,,2024-02-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
,,2024-02-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
,,2024-02-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
,,2024-02-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
,,2024-02-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
,,2024-02-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
,,2024-02-23T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-02-23T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
,,2024-02-23T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
,,2024-02-23T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.41
,,2024-02-23T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
,,2024-02-23T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
,,2024-02-23T23:00:00.000+00:00,feeder,5,N Current (RMS),A,42.7
,,2024-02-23T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
,,2024-02-23T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
,,2024-02-23T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
,,2024-02-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-02-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
,,2024-02-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
,,2024-02-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,,2024-02-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
,,2024-02-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
,,2024-02-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
,,2024-02-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
,,2024-02-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
,,2024-02-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
,,2024-02-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
,,2024-02-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-02-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-02-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
,,2024-02-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
,,2024-02-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
,,2024-02-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-02-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
,,2024-02-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
,,2024-02-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-02-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
,,2024-02-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-02-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
,,2024-02-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
,,2024-02-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
,,2024-02-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
,,2024-02-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-02-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-02-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
,,2024-02-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
,,2024-02-23T23:00:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-02-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-02-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,,2024-02-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-02-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
,,2024-02-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-02-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2024-02-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
,,2024-02-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
,,2024-02-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
,,2024-02-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
,,2024-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
,,2024-02-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
,,2024-02-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
,,2024-02-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
,,2024-02-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
,,2024-02-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
,,2024-02-23T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
,,2024-02-23T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
,,2024-02-23T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-02-23T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.62
,,2024-02-23T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
,,2024-02-23T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
,,2024-02-23T22:50:00.000+00:00,feeder,5,N Current (RMS),A,42.6
,,2024-02-23T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
,,2024-02-23T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
,,2024-02-23T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
,,2024-02-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-02-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
,,2024-02-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
,,2024-02-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
,,2024-02-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
,,2024-02-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
,,2024-02-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
,,2024-02-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-02-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
,,2024-02-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
,,2024-02-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
,,2024-02-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
,,2024-02-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-02-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
,,2024-02-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
,,2024-02-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
,,2024-02-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-02-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
,,2024-02-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
,,2024-02-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
,,2024-02-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
,,2024-02-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-02-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
,,2024-02-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
,,2024-02-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
,,2024-02-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
,,2024-02-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-02-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
,,2024-02-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
,,2024-02-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
,,2024-02-23T22:50:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-02-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2024-02-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-02-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2024-02-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-02-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
,,2024-02-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
,,2024-02-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
,,2024-02-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
,,2024-02-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
,,2024-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
,,2024-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
,,2024-02-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
,,2024-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
,,2024-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
,,2024-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
,,2024-02-23T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
,,2024-02-23T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
,,2024-02-23T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
,,2024-02-23T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
,,2024-02-23T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
,,2024-02-23T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
,,2024-02-23T22:40:00.000+00:00,feeder,5,N Current (RMS),A,42.5
,,2024-02-23T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
,,2024-02-23T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
,,2024-02-23T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
,,2024-02-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-02-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-02-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-02-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
,,2024-02-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
,,2024-02-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
,,2024-02-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
,,2024-02-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
,,2024-02-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
,,2024-02-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
,,2024-02-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
,,2024-02-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-02-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-02-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
,,2024-02-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
,,2024-02-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
,,2024-02-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-02-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
,,2024-02-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
,,2024-02-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
,,2024-02-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
,,2024-02-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-02-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
,,2024-02-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
,,2024-02-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
,,2024-02-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
,,2024-02-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
,,2024-02-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
,,2024-02-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
,,2024-02-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
,,2024-02-23T22:40:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
,,2024-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,,2024-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
,,2024-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
,,2024-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
,,2024-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
,,2024-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
,,2024-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
,,2024-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
,,2024-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
,,2024-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
,,2024-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
,,2024-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
,,2024-02-23T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
,,2024-02-23T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
,,2024-02-23T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
,,2024-02-23T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.46
,,2024-02-23T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
,,2024-02-23T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
,,2024-02-23T22:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
,,2024-02-23T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
,,2024-02-23T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
,,2024-02-23T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
,,2024-02-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-02-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
,,2024-02-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
,,2024-02-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
,,2024-02-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
,,2024-02-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
,,2024-02-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
,,2024-02-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
,,2024-02-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
,,2024-02-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
,,2024-02-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
,,2024-02-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-02-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-02-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
,,2024-02-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
,,2024-02-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
,,2024-02-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-02-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
,,2024-02-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
,,2024-02-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
,,2024-02-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
,,2024-02-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-02-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
,,2024-02-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
,,2024-02-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
,,2024-02-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
,,2024-02-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
,,2024-02-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
,,2024-02-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
,,2024-02-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
,,2024-02-23T22:30:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
,,2024-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
,,2024-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,,2024-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
,,2024-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
,,2024-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
,,2024-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
,,2024-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
,,2024-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
,,2024-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
,,2024-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
,,2024-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
,,2024-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
,,2024-02-23T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-02-23T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-02-23T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
,,2024-02-23T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.11
,,2024-02-23T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
,,2024-02-23T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
,,2024-02-23T22:20:00.000+00:00,feeder,5,N Current (RMS),A,42.4
,,2024-02-23T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
,,2024-02-23T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
,,2024-02-23T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
,,2024-02-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
,,2024-02-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
,,2024-02-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
,,2024-02-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
,,2024-02-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
,,2024-02-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
,,2024-02-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-02-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,,2024-02-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
,,2024-02-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
,,2024-02-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
,,2024-02-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-02-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-02-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
,,2024-02-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
,,2024-02-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
,,2024-02-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-02-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
,,2024-02-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
,,2024-02-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
,,2024-02-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-02-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
,,2024-02-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
,,2024-02-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
,,2024-02-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
,,2024-02-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
,,2024-02-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-02-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
,,2024-02-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
,,2024-02-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
,,2024-02-23T22:20:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2024-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
,,2024-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2024-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
,,2024-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
,,2024-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
,,2024-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
,,2024-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
,,2024-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
,,2024-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
,,2024-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
,,2024-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
,,2024-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
,,2024-02-23T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-02-23T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
,,2024-02-23T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
,,2024-02-23T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.37
,,2024-02-23T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
,,2024-02-23T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
,,2024-02-23T22:10:00.000+00:00,feeder,5,N Current (RMS),A,42.5
,,2024-02-23T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
,,2024-02-23T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
,,2024-02-23T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
,,2024-02-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
,,2024-02-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
,,2024-02-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-02-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
,,2024-02-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
,,2024-02-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
,,2024-02-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-02-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
,,2024-02-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
,,2024-02-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
,,2024-02-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
,,2024-02-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-02-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-02-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
,,2024-02-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
,,2024-02-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
,,2024-02-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-02-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
,,2024-02-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
,,2024-02-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
,,2024-02-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-02-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-02-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,,2024-02-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
,,2024-02-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
,,2024-02-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
,,2024-02-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-02-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
,,2024-02-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
,,2024-02-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
,,2024-02-23T22:10:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
,,2024-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
,,2024-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
,,2024-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
,,2024-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
,,2024-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
,,2024-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
,,2024-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
,,2024-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
,,2024-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
,,2024-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
,,2024-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
,,2024-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
,,2024-02-23T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-02-23T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
,,2024-02-23T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
,,2024-02-23T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.41
,,2024-02-23T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
,,2024-02-23T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
,,2024-02-23T22:00:00.000+00:00,feeder,5,N Current (RMS),A,42.8
,,2024-02-23T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
,,2024-02-23T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
,,2024-02-23T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
,,2024-02-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
,,2024-02-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
,,2024-02-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-02-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
,,2024-02-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
,,2024-02-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
,,2024-02-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-02-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
,,2024-02-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
,,2024-02-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
,,2024-02-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
,,2024-02-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-02-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-02-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
,,2024-02-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
,,2024-02-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
,,2024-02-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-02-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
,,2024-02-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
,,2024-02-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,,2024-02-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-02-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-02-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
,,2024-02-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
,,2024-02-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
,,2024-02-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
,,2024-02-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-02-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
,,2024-02-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
,,2024-02-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
,,2024-02-23T22:00:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
,,2024-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
,,2024-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
,,2024-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
,,2024-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
,,2024-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
,,2024-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
,,2024-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.81
,,2024-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
,,2024-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
,,2024-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
,,2024-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
,,2024-02-23T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-02-23T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
,,2024-02-23T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-02-23T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.92
,,2024-02-23T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
,,2024-02-23T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
,,2024-02-23T21:50:00.000+00:00,feeder,5,N Current (RMS),A,42.8
,,2024-02-23T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
,,2024-02-23T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
,,2024-02-23T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
,,2024-02-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
,,2024-02-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
,,2024-02-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-02-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
,,2024-02-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
,,2024-02-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
,,2024-02-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-02-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
,,2024-02-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
,,2024-02-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,,2024-02-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
,,2024-02-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-02-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-02-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
,,2024-02-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
,,2024-02-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
,,2024-02-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-02-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
,,2024-02-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-02-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
,,2024-02-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
,,2024-02-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-02-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
,,2024-02-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
,,2024-02-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
,,2024-02-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
,,2024-02-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-02-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
,,2024-02-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
,,2024-02-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
,,2024-02-23T21:50:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,,2024-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
