Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
,,2024-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
,,2024-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
,,2024-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
,,2024-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
,,2024-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
,,2024-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
,,2024-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
,,2024-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
,,2024-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
,,2024-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
,,2024-02-23T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-02-23T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
,,2024-02-23T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
,,2024-02-23T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.17
,,2024-02-23T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.6
,,2024-02-23T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.1
,,2024-02-23T21:40:00.000+00:00,feeder,5,N Current (RMS),A,42.5
,,2024-02-23T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
,,2024-02-23T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
,,2024-02-23T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
,,2024-02-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
,,2024-02-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-02-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
,,2024-02-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
,,2024-02-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
,,2024-02-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
,,2024-02-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-02-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-02-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
,,2024-02-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
,,2024-02-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
,,2024-02-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-02-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-02-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-02-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
,,2024-02-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
,,2024-02-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
,,2024-02-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
,,2024-02-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
,,2024-02-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-02-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
,,2024-02-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
,,2024-02-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
,,2024-02-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
,,2024-02-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
,,2024-02-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
,,2024-02-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
,,2024-02-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-02-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
,,2024-02-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
,,2024-02-23T21:40:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2024-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,,2024-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
,,2024-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
,,2024-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
,,2024-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
,,2024-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.82
,,2024-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
,,2024-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
,,2024-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
,,2024-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
,,2024-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
,,2024-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
,,2024-02-23T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-02-23T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
,,2024-02-23T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
,,2024-02-23T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.65
,,2024-02-23T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.12
,,2024-02-23T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.89
,,2024-02-23T21:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
,,2024-02-23T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
,,2024-02-23T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
,,2024-02-23T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
,,2024-02-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
,,2024-02-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
,,2024-02-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
,,2024-02-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
,,2024-02-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
,,2024-02-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
,,2024-02-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
,,2024-02-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
,,2024-02-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
,,2024-02-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
,,2024-02-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
,,2024-02-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-02-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-02-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
,,2024-02-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
,,2024-02-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
,,2024-02-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,44.7
,,2024-02-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
,,2024-02-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
,,2024-02-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-02-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
,,2024-02-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-02-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
,,2024-02-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
,,2024-02-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
,,2024-02-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
,,2024-02-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
,,2024-02-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,,2024-02-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
,,2024-02-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
,,2024-02-23T21:30:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
,,2024-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
,,2024-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2024-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
,,2024-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
,,2024-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
,,2024-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
,,2024-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.29
,,2024-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
,,2024-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2024-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
,,2024-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
,,2024-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
,,2024-02-23T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-02-23T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
,,2024-02-23T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-23T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.68
,,2024-02-23T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.64
,,2024-02-23T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.31
,,2024-02-23T21:20:00.000+00:00,feeder,5,N Current (RMS),A,42.3
,,2024-02-23T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.1
,,2024-02-23T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
,,2024-02-23T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
,,2024-02-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
,,2024-02-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
,,2024-02-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-02-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
,,2024-02-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
,,2024-02-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
,,2024-02-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-02-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
,,2024-02-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
,,2024-02-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
,,2024-02-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
,,2024-02-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
,,2024-02-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-02-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-02-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
,,2024-02-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
,,2024-02-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,,2024-02-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
,,2024-02-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
,,2024-02-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-02-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
,,2024-02-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-02-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
,,2024-02-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
,,2024-02-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
,,2024-02-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
,,2024-02-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-02-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-02-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
,,2024-02-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
,,2024-02-23T21:20:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
,,2024-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
,,2024-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
,,2024-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
,,2024-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
,,2024-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
,,2024-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
,,2024-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
,,2024-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
,,2024-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
,,2024-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
,,2024-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
,,2024-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
,,2024-02-23T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
,,2024-02-23T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-02-23T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
,,2024-02-23T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.68
,,2024-02-23T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.23
,,2024-02-23T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.58
,,2024-02-23T21:10:00.000+00:00,feeder,5,N Current (RMS),A,42.1
,,2024-02-23T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.3
,,2024-02-23T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
,,2024-02-23T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
,,2024-02-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
,,2024-02-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
,,2024-02-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
,,2024-02-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
,,2024-02-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
,,2024-02-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
,,2024-02-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-02-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
,,2024-02-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
,,2024-02-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
,,2024-02-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
,,2024-02-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-02-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-02-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-02-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
,,2024-02-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
,,2024-02-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-02-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
,,2024-02-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-02-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-02-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
,,2024-02-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-02-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
,,2024-02-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
,,2024-02-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
,,2024-02-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
,,2024-02-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-02-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
,,2024-02-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
,,2024-02-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
,,2024-02-23T21:10:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
,,2024-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
,,2024-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
,,2024-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
,,2024-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
,,2024-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
,,2024-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.64
,,2024-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
,,2024-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.53
,,2024-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
,,2024-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
,,2024-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
,,2024-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
,,2024-02-23T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
,,2024-02-23T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
,,2024-02-23T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
,,2024-02-23T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.49
,,2024-02-23T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.05
,,2024-02-23T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.72
,,2024-02-23T21:00:00.000+00:00,feeder,5,N Current (RMS),A,42.1
,,2024-02-23T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.4
,,2024-02-23T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
,,2024-02-23T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
,,2024-02-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
,,2024-02-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
,,2024-02-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
,,2024-02-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
,,2024-02-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
,,2024-02-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
,,2024-02-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
,,2024-02-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-02-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
,,2024-02-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
,,2024-02-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
,,2024-02-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-02-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-02-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-02-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
,,2024-02-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
,,2024-02-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-02-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
,,2024-02-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
,,2024-02-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-02-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
,,2024-02-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-02-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
,,2024-02-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
,,2024-02-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
,,2024-02-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
,,2024-02-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-02-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
,,2024-02-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
,,2024-02-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
,,2024-02-23T21:00:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
,,2024-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
,,2024-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
,,2024-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
,,2024-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
,,2024-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
,,2024-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.43
,,2024-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
,,2024-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
,,2024-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
,,2024-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
,,2024-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
,,2024-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
,,2024-02-23T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-02-23T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
,,2024-02-23T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
,,2024-02-23T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.28
,,2024-02-23T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.67
,,2024-02-23T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.48
,,2024-02-23T20:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
,,2024-02-23T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
,,2024-02-23T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
,,2024-02-23T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
,,2024-02-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
,,2024-02-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
,,2024-02-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
,,2024-02-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
,,2024-02-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.58
,,2024-02-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
,,2024-02-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
,,2024-02-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
,,2024-02-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
,,2024-02-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
,,2024-02-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
,,2024-02-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-02-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-02-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-02-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
,,2024-02-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
,,2024-02-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-02-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
,,2024-02-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
,,2024-02-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-02-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
,,2024-02-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-02-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
,,2024-02-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
,,2024-02-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
,,2024-02-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
,,2024-02-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
,,2024-02-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
,,2024-02-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
,,2024-02-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
,,2024-02-23T20:50:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
,,2024-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
,,2024-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
,,2024-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
,,2024-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
,,2024-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
,,2024-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
,,2024-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
,,2024-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
,,2024-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
,,2024-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
,,2024-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
,,2024-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
,,2024-02-23T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-02-23T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
,,2024-02-23T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-02-23T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.39
,,2024-02-23T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
,,2024-02-23T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
,,2024-02-23T20:40:00.000+00:00,feeder,5,N Current (RMS),A,41.9
,,2024-02-23T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
,,2024-02-23T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
,,2024-02-23T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
,,2024-02-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
,,2024-02-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
,,2024-02-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-02-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
,,2024-02-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
,,2024-02-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
,,2024-02-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-02-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
,,2024-02-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
,,2024-02-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
,,2024-02-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
,,2024-02-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-02-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-02-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
,,2024-02-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
,,2024-02-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
,,2024-02-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-02-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
,,2024-02-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
,,2024-02-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-02-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
,,2024-02-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-02-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
,,2024-02-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
,,2024-02-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
,,2024-02-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,,2024-02-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-02-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
,,2024-02-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
,,2024-02-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
,,2024-02-23T20:40:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
,,2024-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
,,2024-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
,,2024-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
,,2024-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
,,2024-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
,,2024-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
,,2024-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
,,2024-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
,,2024-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
,,2024-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
,,2024-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
,,2024-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
,,2024-02-23T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-02-23T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
,,2024-02-23T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
,,2024-02-23T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.97
,,2024-02-23T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
,,2024-02-23T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.26
,,2024-02-23T20:30:00.000+00:00,feeder,5,N Current (RMS),A,42.0
,,2024-02-23T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
,,2024-02-23T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
,,2024-02-23T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
,,2024-02-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
,,2024-02-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
,,2024-02-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-02-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
,,2024-02-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
,,2024-02-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
,,2024-02-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
,,2024-02-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
,,2024-02-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
,,2024-02-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
,,2024-02-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
,,2024-02-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-02-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-02-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
,,2024-02-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
,,2024-02-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
,,2024-02-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-02-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
,,2024-02-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
,,2024-02-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-02-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
,,2024-02-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-02-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
,,2024-02-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
,,2024-02-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
,,2024-02-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
,,2024-02-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-02-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
,,2024-02-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-02-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
,,2024-02-23T20:30:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
,,2024-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
,,2024-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,,2024-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
,,2024-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
,,2024-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
,,2024-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.18
,,2024-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
,,2024-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.96
,,2024-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
,,2024-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
,,2024-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
,,2024-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
,,2024-02-23T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-02-23T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
,,2024-02-23T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
,,2024-02-23T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.1
,,2024-02-23T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.41
,,2024-02-23T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.87
,,2024-02-23T20:20:00.000+00:00,feeder,5,N Current (RMS),A,42.5
,,2024-02-23T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
,,2024-02-23T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
,,2024-02-23T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
,,2024-02-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
,,2024-02-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
,,2024-02-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-02-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
,,2024-02-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
,,2024-02-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
,,2024-02-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-02-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
,,2024-02-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
,,2024-02-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
,,2024-02-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
,,2024-02-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-02-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-02-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-02-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
,,2024-02-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
,,2024-02-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-02-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
,,2024-02-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
,,2024-02-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
,,2024-02-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
,,2024-02-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
,,2024-02-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
,,2024-02-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
,,2024-02-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
,,2024-02-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
,,2024-02-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-02-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
,,2024-02-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
,,2024-02-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
,,2024-02-23T20:20:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2024-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
,,2024-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
,,2024-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
,,2024-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2024-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
,,2024-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.01
,,2024-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
,,2024-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
,,2024-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
,,2024-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
,,2024-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
,,2024-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
,,2024-02-23T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-02-23T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
,,2024-02-23T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
,,2024-02-23T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.81
,,2024-02-23T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
,,2024-02-23T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.71
,,2024-02-23T20:10:00.000+00:00,feeder,5,N Current (RMS),A,42.4
,,2024-02-23T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
,,2024-02-23T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
,,2024-02-23T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
,,2024-02-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
,,2024-02-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-02-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
,,2024-02-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
,,2024-02-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.94
,,2024-02-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
,,2024-02-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-02-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
,,2024-02-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
,,2024-02-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
,,2024-02-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
,,2024-02-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-02-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-02-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
,,2024-02-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
,,2024-02-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
,,2024-02-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-02-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
,,2024-02-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
,,2024-02-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
,,2024-02-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
,,2024-02-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
,,2024-02-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
,,2024-02-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
,,2024-02-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
,,2024-02-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
,,2024-02-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
,,2024-02-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
,,2024-02-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
,,2024-02-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
,,2024-02-23T20:10:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
,,2024-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
,,2024-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2024-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
,,2024-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
,,2024-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
,,2024-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.85
,,2024-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.64
,,2024-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.31
,,2024-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
,,2024-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
,,2024-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
,,2024-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
,,2024-02-23T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
,,2024-02-23T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-02-23T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
,,2024-02-23T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.49
,,2024-02-23T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
,,2024-02-23T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.59
,,2024-02-23T20:00:00.000+00:00,feeder,5,N Current (RMS),A,42.3
,,2024-02-23T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
,,2024-02-23T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
,,2024-02-23T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
,,2024-02-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
,,2024-02-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
,,2024-02-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-02-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
,,2024-02-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
,,2024-02-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.33
,,2024-02-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
,,2024-02-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-02-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
,,2024-02-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
,,2024-02-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
,,2024-02-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-02-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-02-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
,,2024-02-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
,,2024-02-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
,,2024-02-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-02-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
,,2024-02-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
,,2024-02-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
,,2024-02-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
,,2024-02-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
,,2024-02-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
,,2024-02-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
,,2024-02-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
,,2024-02-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
,,2024-02-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-02-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
,,2024-02-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
,,2024-02-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
,,2024-02-23T20:00:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,,2024-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
,,2024-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
,,2024-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
,,2024-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
,,2024-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
,,2024-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
,,2024-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
,,2024-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.83
,,2024-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
,,2024-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
,,2024-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
,,2024-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
,,2024-02-23T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
,,2024-02-23T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
,,2024-02-23T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
,,2024-02-23T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.87
,,2024-02-23T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
,,2024-02-23T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.87
,,2024-02-23T19:50:00.000+00:00,feeder,5,N Current (RMS),A,42.2
,,2024-02-23T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
,,2024-02-23T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
,,2024-02-23T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
,,2024-02-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
,,2024-02-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
,,2024-02-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-02-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
,,2024-02-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.86
,,2024-02-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
,,2024-02-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
,,2024-02-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-02-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
,,2024-02-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
,,2024-02-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
,,2024-02-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-02-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-02-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
,,2024-02-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
,,2024-02-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
,,2024-02-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-02-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
,,2024-02-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
,,2024-02-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
,,2024-02-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
,,2024-02-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-02-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
,,2024-02-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
,,2024-02-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
,,2024-02-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
,,2024-02-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
,,2024-02-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
,,2024-02-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
,,2024-02-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
,,2024-02-23T19:50:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
,,2024-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
,,2024-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
,,2024-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
,,2024-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2024-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
,,2024-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
,,2024-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
,,2024-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.95
,,2024-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
,,2024-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
,,2024-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
,,2024-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
,,2024-02-23T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-02-23T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
,,2024-02-23T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
,,2024-02-23T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.34
,,2024-02-23T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
,,2024-02-23T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.36
,,2024-02-23T19:40:00.000+00:00,feeder,5,N Current (RMS),A,42.2
,,2024-02-23T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
,,2024-02-23T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
,,2024-02-23T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
,,2024-02-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
,,2024-02-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
,,2024-02-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
,,2024-02-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
,,2024-02-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.86
,,2024-02-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
,,2024-02-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
,,2024-02-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
,,2024-02-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
,,2024-02-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
,,2024-02-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
,,2024-02-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-02-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-02-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-02-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
,,2024-02-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
,,2024-02-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
,,2024-02-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
,,2024-02-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
,,2024-02-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
,,2024-02-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
,,2024-02-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
