Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
,,2024-02-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
,,2024-02-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
,,2024-02-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
,,2024-02-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
,,2024-02-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
,,2024-02-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
,,2024-02-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
,,2024-02-23T19:40:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
,,2024-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
,,2024-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
,,2024-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
,,2024-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
,,2024-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
,,2024-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
,,2024-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.88
,,2024-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.38
,,2024-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
,,2024-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
,,2024-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
,,2024-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
,,2024-02-23T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-02-23T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
,,2024-02-23T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
,,2024-02-23T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.1
,,2024-02-23T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
,,2024-02-23T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.49
,,2024-02-23T19:30:00.000+00:00,feeder,5,N Current (RMS),A,42.0
,,2024-02-23T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.8
,,2024-02-23T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
,,2024-02-23T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
,,2024-02-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
,,2024-02-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
,,2024-02-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-02-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
,,2024-02-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.37
,,2024-02-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
,,2024-02-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-02-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
,,2024-02-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
,,2024-02-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
,,2024-02-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
,,2024-02-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-02-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-02-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
,,2024-02-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
,,2024-02-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,,2024-02-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-02-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-02-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
,,2024-02-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,,2024-02-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
,,2024-02-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-02-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
,,2024-02-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
,,2024-02-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
,,2024-02-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
,,2024-02-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-02-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
,,2024-02-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
,,2024-02-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
,,2024-02-23T19:30:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
,,2024-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
,,2024-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
,,2024-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
,,2024-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
,,2024-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
,,2024-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.62
,,2024-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,,2024-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.8
,,2024-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
,,2024-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
,,2024-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
,,2024-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
,,2024-02-23T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
,,2024-02-23T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
,,2024-02-23T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
,,2024-02-23T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.69
,,2024-02-23T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.29
,,2024-02-23T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.12
,,2024-02-23T19:20:00.000+00:00,feeder,5,N Current (RMS),A,42.2
,,2024-02-23T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
,,2024-02-23T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
,,2024-02-23T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
,,2024-02-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
,,2024-02-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
,,2024-02-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-02-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
,,2024-02-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.41
,,2024-02-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
,,2024-02-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-02-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-02-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
,,2024-02-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
,,2024-02-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
,,2024-02-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-02-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-02-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
,,2024-02-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
,,2024-02-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
,,2024-02-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-02-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
,,2024-02-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
,,2024-02-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
,,2024-02-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
,,2024-02-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-02-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
,,2024-02-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
,,2024-02-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
,,2024-02-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
,,2024-02-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-02-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
,,2024-02-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
,,2024-02-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
,,2024-02-23T19:20:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
,,2024-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
,,2024-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
,,2024-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
,,2024-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
,,2024-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
,,2024-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.14
,,2024-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.45
,,2024-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.53
,,2024-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
,,2024-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
,,2024-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
,,2024-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
,,2024-02-23T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-02-23T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-02-23T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
,,2024-02-23T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.14
,,2024-02-23T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.76
,,2024-02-23T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.8
,,2024-02-23T19:10:00.000+00:00,feeder,5,N Current (RMS),A,42.7
,,2024-02-23T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
,,2024-02-23T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
,,2024-02-23T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
,,2024-02-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
,,2024-02-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-02-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-02-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
,,2024-02-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.93
,,2024-02-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
,,2024-02-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
,,2024-02-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
,,2024-02-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
,,2024-02-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
,,2024-02-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
,,2024-02-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-02-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-02-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
,,2024-02-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
,,2024-02-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
,,2024-02-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-02-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
,,2024-02-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
,,2024-02-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
,,2024-02-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
,,2024-02-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-02-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
,,2024-02-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
,,2024-02-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
,,2024-02-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
,,2024-02-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-02-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
,,2024-02-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
,,2024-02-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
,,2024-02-23T19:10:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2024-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
,,2024-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
,,2024-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
,,2024-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
,,2024-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
,,2024-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
,,2024-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.68
,,2024-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.77
,,2024-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
,,2024-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
,,2024-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
,,2024-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
,,2024-02-23T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
,,2024-02-23T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
,,2024-02-23T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
,,2024-02-23T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.31
,,2024-02-23T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.63
,,2024-02-23T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.55
,,2024-02-23T19:00:00.000+00:00,feeder,5,N Current (RMS),A,42.7
,,2024-02-23T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
,,2024-02-23T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
,,2024-02-23T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
,,2024-02-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
,,2024-02-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
,,2024-02-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
,,2024-02-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
,,2024-02-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.44
,,2024-02-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.73
,,2024-02-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
,,2024-02-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
,,2024-02-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
,,2024-02-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
,,2024-02-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
,,2024-02-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-02-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-02-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
,,2024-02-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
,,2024-02-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
,,2024-02-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
,,2024-02-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
,,2024-02-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
,,2024-02-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-02-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
,,2024-02-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
,,2024-02-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
,,2024-02-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
,,2024-02-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
,,2024-02-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
,,2024-02-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
,,2024-02-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
,,2024-02-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
,,2024-02-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
,,2024-02-23T19:00:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
,,2024-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2024-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
,,2024-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
,,2024-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
,,2024-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
,,2024-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
,,2024-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.29
,,2024-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.05
,,2024-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
,,2024-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
,,2024-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
,,2024-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
,,2024-02-23T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
,,2024-02-23T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-02-23T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-02-23T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.54
,,2024-02-23T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
,,2024-02-23T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.15
,,2024-02-23T18:50:00.000+00:00,feeder,5,N Current (RMS),A,42.8
,,2024-02-23T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
,,2024-02-23T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
,,2024-02-23T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.6
,,2024-02-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
,,2024-02-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
,,2024-02-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-02-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
,,2024-02-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.79
,,2024-02-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
,,2024-02-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-02-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
,,2024-02-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.5
,,2024-02-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
,,2024-02-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
,,2024-02-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-02-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-02-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
,,2024-02-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
,,2024-02-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
,,2024-02-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-02-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
,,2024-02-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
,,2024-02-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-02-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
,,2024-02-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
,,2024-02-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
,,2024-02-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
,,2024-02-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
,,2024-02-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
,,2024-02-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
,,2024-02-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
,,2024-02-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-02-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
,,2024-02-23T18:50:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
,,2024-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
,,2024-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
,,2024-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
,,2024-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
,,2024-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
,,2024-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.69
,,2024-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.23
,,2024-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.53
,,2024-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
,,2024-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
,,2024-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
,,2024-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
,,2024-02-23T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
,,2024-02-23T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
,,2024-02-23T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-02-23T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.37
,,2024-02-23T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.51
,,2024-02-23T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.7
,,2024-02-23T18:40:00.000+00:00,feeder,5,N Current (RMS),A,42.6
,,2024-02-23T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
,,2024-02-23T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
,,2024-02-23T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
,,2024-02-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
,,2024-02-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-02-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-02-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
,,2024-02-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.54
,,2024-02-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
,,2024-02-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-02-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
,,2024-02-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
,,2024-02-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
,,2024-02-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
,,2024-02-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-02-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-02-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
,,2024-02-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
,,2024-02-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
,,2024-02-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-02-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
,,2024-02-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
,,2024-02-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-02-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.8
,,2024-02-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
,,2024-02-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
,,2024-02-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
,,2024-02-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
,,2024-02-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
,,2024-02-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
,,2024-02-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
,,2024-02-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
,,2024-02-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
,,2024-02-23T18:40:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2024-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
,,2024-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
,,2024-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
,,2024-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
,,2024-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
,,2024-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.7
,,2024-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.43
,,2024-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.27
,,2024-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
,,2024-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
,,2024-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
,,2024-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
,,2024-02-23T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-02-23T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
,,2024-02-23T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
,,2024-02-23T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.59
,,2024-02-23T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
,,2024-02-23T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.66
,,2024-02-23T18:30:00.000+00:00,feeder,5,N Current (RMS),A,42.6
,,2024-02-23T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
,,2024-02-23T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
,,2024-02-23T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
,,2024-02-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
,,2024-02-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
,,2024-02-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
,,2024-02-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
,,2024-02-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
,,2024-02-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
,,2024-02-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
,,2024-02-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
,,2024-02-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
,,2024-02-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
,,2024-02-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
,,2024-02-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-02-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-02-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-02-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
,,2024-02-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
,,2024-02-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-02-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
,,2024-02-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
,,2024-02-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-02-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
,,2024-02-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-02-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
,,2024-02-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
,,2024-02-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
,,2024-02-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
,,2024-02-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
,,2024-02-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
,,2024-02-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-02-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
,,2024-02-23T18:30:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2024-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2024-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
,,2024-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
,,2024-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
,,2024-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
,,2024-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.03
,,2024-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
,,2024-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.33
,,2024-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
,,2024-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
,,2024-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
,,2024-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
,,2024-02-23T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
,,2024-02-23T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
,,2024-02-23T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
,,2024-02-23T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.5
,,2024-02-23T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
,,2024-02-23T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.16
,,2024-02-23T18:20:00.000+00:00,feeder,5,N Current (RMS),A,42.6
,,2024-02-23T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
,,2024-02-23T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
,,2024-02-23T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
,,2024-02-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
,,2024-02-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-02-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
,,2024-02-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
,,2024-02-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
,,2024-02-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
,,2024-02-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-02-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
,,2024-02-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
,,2024-02-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
,,2024-02-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
,,2024-02-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-02-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-02-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
,,2024-02-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
,,2024-02-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
,,2024-02-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-02-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
,,2024-02-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
,,2024-02-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
,,2024-02-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
,,2024-02-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
,,2024-02-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
,,2024-02-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
,,2024-02-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
,,2024-02-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,,2024-02-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
,,2024-02-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
,,2024-02-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
,,2024-02-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
,,2024-02-23T18:20:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
,,2024-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
,,2024-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
,,2024-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
,,2024-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
,,2024-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
,,2024-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.96
,,2024-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.6
,,2024-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
,,2024-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
,,2024-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
,,2024-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
,,2024-02-23T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
,,2024-02-23T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
,,2024-02-23T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
,,2024-02-23T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.89
,,2024-02-23T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.74
,,2024-02-23T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.8
,,2024-02-23T18:10:00.000+00:00,feeder,5,N Current (RMS),A,42.6
,,2024-02-23T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
,,2024-02-23T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
,,2024-02-23T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
,,2024-02-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
,,2024-02-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-02-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-02-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
,,2024-02-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
,,2024-02-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
,,2024-02-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-02-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
,,2024-02-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
,,2024-02-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
,,2024-02-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
,,2024-02-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-02-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-02-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
,,2024-02-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
,,2024-02-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
,,2024-02-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-02-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
,,2024-02-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
,,2024-02-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-02-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
,,2024-02-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
,,2024-02-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
,,2024-02-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
,,2024-02-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
,,2024-02-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
,,2024-02-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
,,2024-02-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
,,2024-02-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-02-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-02-23T18:10:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
,,2024-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2024-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,,2024-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
,,2024-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
,,2024-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
,,2024-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.46
,,2024-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.87
,,2024-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.61
,,2024-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
,,2024-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
,,2024-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
,,2024-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
,,2024-02-23T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
,,2024-02-23T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
,,2024-02-23T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
,,2024-02-23T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.92
,,2024-02-23T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.94
,,2024-02-23T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.02
,,2024-02-23T18:00:00.000+00:00,feeder,5,N Current (RMS),A,42.7
,,2024-02-23T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,111.5
,,2024-02-23T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
,,2024-02-23T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
,,2024-02-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
,,2024-02-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
,,2024-02-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
,,2024-02-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
,,2024-02-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
,,2024-02-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.3
,,2024-02-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-02-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
,,2024-02-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
,,2024-02-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
,,2024-02-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
,,2024-02-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-02-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-02-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
,,2024-02-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
,,2024-02-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
,,2024-02-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-02-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
,,2024-02-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
,,2024-02-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-02-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
,,2024-02-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-02-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
,,2024-02-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
,,2024-02-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
,,2024-02-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
,,2024-02-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-02-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
,,2024-02-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,,2024-02-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
,,2024-02-23T18:00:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2024-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
,,2024-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
,,2024-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
,,2024-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
,,2024-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
,,2024-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.01
,,2024-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.13
,,2024-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
,,2024-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
,,2024-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
,,2024-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
,,2024-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
,,2024-02-23T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
,,2024-02-23T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
,,2024-02-23T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
,,2024-02-23T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.04
,,2024-02-23T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
,,2024-02-23T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
,,2024-02-23T17:50:00.000+00:00,feeder,5,N Current (RMS),A,42.8
,,2024-02-23T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.3
,,2024-02-23T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
,,2024-02-23T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
,,2024-02-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
,,2024-02-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-02-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
,,2024-02-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.92
,,2024-02-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.41
,,2024-02-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
,,2024-02-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-02-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
,,2024-02-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
,,2024-02-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
,,2024-02-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
,,2024-02-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-02-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-02-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
,,2024-02-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
,,2024-02-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
,,2024-02-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-02-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
,,2024-02-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-02-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
,,2024-02-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
,,2024-02-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-02-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
,,2024-02-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
,,2024-02-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
,,2024-02-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
,,2024-02-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-02-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
,,2024-02-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
,,2024-02-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
,,2024-02-23T17:50:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,,2024-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
,,2024-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
,,2024-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
,,2024-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
,,2024-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
,,2024-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.81
,,2024-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.1
,,2024-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,,2024-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
,,2024-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
,,2024-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
,,2024-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
,,2024-02-23T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-02-23T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
,,2024-02-23T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
,,2024-02-23T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.58
,,2024-02-23T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.79
,,2024-02-23T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
,,2024-02-23T17:40:00.000+00:00,feeder,5,N Current (RMS),A,42.7
,,2024-02-23T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.8
,,2024-02-23T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
,,2024-02-23T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
,,2024-02-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
,,2024-02-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
,,2024-02-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
,,2024-02-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
,,2024-02-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.7
,,2024-02-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
,,2024-02-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
,,2024-02-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
,,2024-02-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
,,2024-02-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
,,2024-02-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
,,2024-02-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-02-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
,,2024-02-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
,,2024-02-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,,2024-02-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-02-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
,,2024-02-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
,,2024-02-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,,2024-02-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
,,2024-02-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
,,2024-02-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
,,2024-02-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
,,2024-02-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
,,2024-02-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
,,2024-02-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
,,2024-02-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
,,2024-02-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
,,2024-02-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
,,2024-02-23T17:40:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2024-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
,,2024-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
,,2024-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
,,2024-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
,,2024-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
,,2024-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.7
,,2024-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.49
,,2024-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.13
,,2024-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
,,2024-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
,,2024-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
,,2024-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
,,2024-02-23T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
,,2024-02-23T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
,,2024-02-23T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
,,2024-02-23T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.15
,,2024-02-23T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.01
,,2024-02-23T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
,,2024-02-23T17:30:00.000+00:00,feeder,5,N Current (RMS),A,42.5
,,2024-02-23T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
,,2024-02-23T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
,,2024-02-23T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
,,2024-02-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-02-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
,,2024-02-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
,,2024-02-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
,,2024-02-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,,2024-02-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
,,2024-02-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-02-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
,,2024-02-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
