Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
,,2024-02-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
,,2024-02-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-02-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-02-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
,,2024-02-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
,,2024-02-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
,,2024-02-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-02-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
,,2024-02-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
,,2024-02-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
,,2024-02-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
,,2024-02-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-02-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
,,2024-02-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
,,2024-02-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
,,2024-02-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
,,2024-02-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-02-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
,,2024-02-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-02-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-02-23T17:30:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
,,2024-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2024-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
,,2024-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
,,2024-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2024-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
,,2024-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.7
,,2024-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.9
,,2024-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
,,2024-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
,,2024-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
,,2024-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
,,2024-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
,,2024-02-23T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
,,2024-02-23T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
,,2024-02-23T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
,,2024-02-23T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.92
,,2024-02-23T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.57
,,2024-02-23T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.99
,,2024-02-23T17:20:00.000+00:00,feeder,5,N Current (RMS),A,41.9
,,2024-02-23T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
,,2024-02-23T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
,,2024-02-23T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
,,2024-02-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-02-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
,,2024-02-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
,,2024-02-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
,,2024-02-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
,,2024-02-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
,,2024-02-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-02-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
,,2024-02-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
,,2024-02-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
,,2024-02-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
,,2024-02-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-02-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-02-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
,,2024-02-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
,,2024-02-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
,,2024-02-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-02-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
,,2024-02-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
,,2024-02-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
,,2024-02-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
,,2024-02-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-02-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
,,2024-02-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
,,2024-02-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
,,2024-02-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
,,2024-02-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-02-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
,,2024-02-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
,,2024-02-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
,,2024-02-23T17:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
,,2024-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
,,2024-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
,,2024-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
,,2024-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
,,2024-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
,,2024-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.01
,,2024-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.68
,,2024-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
,,2024-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
,,2024-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
,,2024-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
,,2024-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
,,2024-02-23T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
,,2024-02-23T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
,,2024-02-23T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
,,2024-02-23T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.3
,,2024-02-23T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.41
,,2024-02-23T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
,,2024-02-23T17:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
,,2024-02-23T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
,,2024-02-23T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
,,2024-02-23T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
,,2024-02-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-02-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
,,2024-02-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-02-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
,,2024-02-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
,,2024-02-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
,,2024-02-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
,,2024-02-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
,,2024-02-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
,,2024-02-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
,,2024-02-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
,,2024-02-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-02-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-02-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
,,2024-02-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
,,2024-02-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
,,2024-02-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-02-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
,,2024-02-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
,,2024-02-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
,,2024-02-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
,,2024-02-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-02-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
,,2024-02-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
,,2024-02-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
,,2024-02-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
,,2024-02-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-02-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
,,2024-02-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
,,2024-02-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
,,2024-02-23T17:10:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
,,2024-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
,,2024-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
,,2024-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
,,2024-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
,,2024-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
,,2024-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.56
,,2024-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.77
,,2024-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
,,2024-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
,,2024-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
,,2024-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
,,2024-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
,,2024-02-23T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-02-23T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
,,2024-02-23T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
,,2024-02-23T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.7
,,2024-02-23T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
,,2024-02-23T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
,,2024-02-23T17:00:00.000+00:00,feeder,5,N Current (RMS),A,42.1
,,2024-02-23T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
,,2024-02-23T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
,,2024-02-23T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
,,2024-02-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-02-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-02-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
,,2024-02-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
,,2024-02-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.36
,,2024-02-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
,,2024-02-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-02-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
,,2024-02-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
,,2024-02-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
,,2024-02-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
,,2024-02-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-02-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-02-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
,,2024-02-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
,,2024-02-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
,,2024-02-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-02-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
,,2024-02-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
,,2024-02-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
,,2024-02-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
,,2024-02-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-02-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
,,2024-02-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
,,2024-02-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
,,2024-02-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
,,2024-02-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-02-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
,,2024-02-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
,,2024-02-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
,,2024-02-23T17:00:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
,,2024-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
,,2024-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
,,2024-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
,,2024-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
,,2024-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
,,2024-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
,,2024-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
,,2024-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
,,2024-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
,,2024-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
,,2024-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
,,2024-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
,,2024-02-23T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-02-23T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
,,2024-02-23T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
,,2024-02-23T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.63
,,2024-02-23T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
,,2024-02-23T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
,,2024-02-23T16:50:00.000+00:00,feeder,5,N Current (RMS),A,42.2
,,2024-02-23T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
,,2024-02-23T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
,,2024-02-23T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
,,2024-02-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-02-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-02-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-02-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
,,2024-02-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.62
,,2024-02-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,,2024-02-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-02-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
,,2024-02-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
,,2024-02-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
,,2024-02-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
,,2024-02-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-02-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-02-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
,,2024-02-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
,,2024-02-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-02-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
,,2024-02-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
,,2024-02-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-02-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
,,2024-02-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
,,2024-02-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
,,2024-02-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
,,2024-02-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
,,2024-02-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
,,2024-02-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
,,2024-02-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
,,2024-02-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
,,2024-02-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
,,2024-02-23T16:50:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
,,2024-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
,,2024-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
,,2024-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
,,2024-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
,,2024-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
,,2024-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
,,2024-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
,,2024-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
,,2024-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
,,2024-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
,,2024-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
,,2024-02-23T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-02-23T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
,,2024-02-23T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
,,2024-02-23T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
,,2024-02-23T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.74
,,2024-02-23T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
,,2024-02-23T16:40:00.000+00:00,feeder,5,N Current (RMS),A,42.3
,,2024-02-23T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
,,2024-02-23T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
,,2024-02-23T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
,,2024-02-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-02-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
,,2024-02-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-02-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
,,2024-02-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
,,2024-02-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
,,2024-02-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-02-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
,,2024-02-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
,,2024-02-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,,2024-02-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
,,2024-02-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-02-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-02-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-02-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
,,2024-02-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
,,2024-02-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-02-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
,,2024-02-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
,,2024-02-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-02-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
,,2024-02-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
,,2024-02-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
,,2024-02-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
,,2024-02-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
,,2024-02-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
,,2024-02-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,41.7
,,2024-02-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
,,2024-02-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
,,2024-02-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
,,2024-02-23T16:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
,,2024-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,,2024-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
,,2024-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
,,2024-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
,,2024-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
,,2024-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
,,2024-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
,,2024-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2024-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2024-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
,,2024-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
,,2024-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
,,2024-02-23T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-02-23T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
,,2024-02-23T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
,,2024-02-23T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
,,2024-02-23T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
,,2024-02-23T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
,,2024-02-23T16:30:00.000+00:00,feeder,5,N Current (RMS),A,42.2
,,2024-02-23T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
,,2024-02-23T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
,,2024-02-23T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
,,2024-02-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-02-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-02-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
,,2024-02-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
,,2024-02-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
,,2024-02-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
,,2024-02-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
,,2024-02-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
,,2024-02-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
,,2024-02-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
,,2024-02-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
,,2024-02-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-02-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-02-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
,,2024-02-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
,,2024-02-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
,,2024-02-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-02-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
,,2024-02-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
,,2024-02-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
,,2024-02-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
,,2024-02-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-02-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
,,2024-02-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
,,2024-02-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
,,2024-02-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
,,2024-02-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-02-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
,,2024-02-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,,2024-02-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-02-23T16:30:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
,,2024-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
,,2024-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
,,2024-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
,,2024-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
,,2024-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
,,2024-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
,,2024-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
,,2024-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
,,2024-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
,,2024-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
,,2024-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
,,2024-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
,,2024-02-23T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
,,2024-02-23T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-02-23T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-23T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.24
,,2024-02-23T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
,,2024-02-23T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
,,2024-02-23T16:20:00.000+00:00,feeder,5,N Current (RMS),A,42.1
,,2024-02-23T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
,,2024-02-23T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
,,2024-02-23T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
,,2024-02-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-02-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-02-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-02-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
,,2024-02-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
,,2024-02-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
,,2024-02-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-02-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
,,2024-02-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
,,2024-02-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
,,2024-02-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
,,2024-02-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-02-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-02-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-02-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
,,2024-02-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
,,2024-02-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-02-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
,,2024-02-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
,,2024-02-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-02-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.98
,,2024-02-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
,,2024-02-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
,,2024-02-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
,,2024-02-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
,,2024-02-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
,,2024-02-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-02-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
,,2024-02-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
,,2024-02-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-02-23T16:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
,,2024-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
,,2024-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
,,2024-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
,,2024-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
,,2024-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
,,2024-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
,,2024-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
,,2024-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
,,2024-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2024-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
,,2024-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
,,2024-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
,,2024-02-23T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
,,2024-02-23T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
,,2024-02-23T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
,,2024-02-23T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
,,2024-02-23T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
,,2024-02-23T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
,,2024-02-23T16:10:00.000+00:00,feeder,5,N Current (RMS),A,42.1
,,2024-02-23T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
,,2024-02-23T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
,,2024-02-23T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
,,2024-02-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
,,2024-02-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
,,2024-02-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
,,2024-02-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
,,2024-02-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
,,2024-02-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
,,2024-02-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-02-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
,,2024-02-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
,,2024-02-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
,,2024-02-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
,,2024-02-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-02-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-02-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-02-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
,,2024-02-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
,,2024-02-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-02-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
,,2024-02-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-02-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-02-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
,,2024-02-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
,,2024-02-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
,,2024-02-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
,,2024-02-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
,,2024-02-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
,,2024-02-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-02-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
,,2024-02-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
,,2024-02-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
,,2024-02-23T16:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
,,2024-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
,,2024-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
,,2024-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
,,2024-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
,,2024-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
,,2024-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
,,2024-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
,,2024-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
,,2024-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
,,2024-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
,,2024-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
,,2024-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
,,2024-02-23T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
,,2024-02-23T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
,,2024-02-23T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
,,2024-02-23T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
,,2024-02-23T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.9
,,2024-02-23T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.3
,,2024-02-23T16:00:00.000+00:00,feeder,5,N Current (RMS),A,42.1
,,2024-02-23T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
,,2024-02-23T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
,,2024-02-23T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
,,2024-02-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
,,2024-02-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
,,2024-02-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-02-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
,,2024-02-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
,,2024-02-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
,,2024-02-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
,,2024-02-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
,,2024-02-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
,,2024-02-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
,,2024-02-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
,,2024-02-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-02-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-02-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
,,2024-02-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
,,2024-02-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
,,2024-02-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-02-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
,,2024-02-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
,,2024-02-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
,,2024-02-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
,,2024-02-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-02-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
,,2024-02-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
,,2024-02-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
,,2024-02-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
,,2024-02-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-02-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
,,2024-02-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
,,2024-02-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-02-23T16:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
,,2024-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
,,2024-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
,,2024-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
,,2024-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
,,2024-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
,,2024-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
,,2024-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.28
,,2024-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
,,2024-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
,,2024-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
,,2024-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
,,2024-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
,,2024-02-23T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
,,2024-02-23T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-02-23T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
,,2024-02-23T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,,2024-02-23T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.77
,,2024-02-23T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
,,2024-02-23T15:50:00.000+00:00,feeder,5,N Current (RMS),A,42.1
,,2024-02-23T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
,,2024-02-23T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
,,2024-02-23T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
,,2024-02-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
,,2024-02-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
,,2024-02-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-02-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
,,2024-02-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
,,2024-02-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
,,2024-02-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
,,2024-02-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
,,2024-02-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
,,2024-02-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
,,2024-02-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
,,2024-02-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-02-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-02-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-02-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
,,2024-02-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
,,2024-02-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-02-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
,,2024-02-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
,,2024-02-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-02-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
,,2024-02-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
,,2024-02-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-02-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
,,2024-02-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
,,2024-02-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
,,2024-02-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-02-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
,,2024-02-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
,,2024-02-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
,,2024-02-23T15:50:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
,,2024-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
,,2024-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
,,2024-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
,,2024-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
,,2024-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
,,2024-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
,,2024-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
,,2024-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
,,2024-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
,,2024-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
,,2024-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
,,2024-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
,,2024-02-23T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-02-23T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
,,2024-02-23T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-02-23T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
,,2024-02-23T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
,,2024-02-23T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
,,2024-02-23T15:40:00.000+00:00,feeder,5,N Current (RMS),A,42.1
,,2024-02-23T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
,,2024-02-23T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
,,2024-02-23T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
,,2024-02-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
,,2024-02-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-02-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-02-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
,,2024-02-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.52
,,2024-02-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
,,2024-02-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-02-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-02-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
,,2024-02-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
,,2024-02-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-02-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-02-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-02-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
,,2024-02-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
,,2024-02-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
,,2024-02-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-02-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
,,2024-02-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
,,2024-02-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
,,2024-02-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
,,2024-02-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
,,2024-02-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-02-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
,,2024-02-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
,,2024-02-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
,,2024-02-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-02-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
,,2024-02-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
,,2024-02-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-02-23T15:40:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
,,2024-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
,,2024-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
,,2024-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
,,2024-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
,,2024-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
,,2024-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
,,2024-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
,,2024-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.63
,,2024-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
,,2024-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
,,2024-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
,,2024-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
,,2024-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
,,2024-02-23T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-02-23T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
,,2024-02-23T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
,,2024-02-23T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
,,2024-02-23T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
,,2024-02-23T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
,,2024-02-23T15:30:00.000+00:00,feeder,5,N Current (RMS),A,42.3
,,2024-02-23T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
,,2024-02-23T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
,,2024-02-23T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
,,2024-02-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
,,2024-02-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-02-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-02-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
,,2024-02-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
,,2024-02-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
,,2024-02-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-02-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,,2024-02-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
,,2024-02-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
,,2024-02-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
,,2024-02-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-02-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-02-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
,,2024-02-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
,,2024-02-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
,,2024-02-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-02-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
,,2024-02-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
,,2024-02-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
,,2024-02-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
,,2024-02-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
,,2024-02-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
,,2024-02-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
,,2024-02-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
,,2024-02-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
,,2024-02-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-02-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
,,2024-02-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
,,2024-02-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-02-23T15:30:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
,,2024-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
,,2024-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
,,2024-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
,,2024-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
,,2024-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
,,2024-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
,,2024-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
,,2024-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
,,2024-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
,,2024-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
,,2024-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
,,2024-02-23T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
,,2024-02-23T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
,,2024-02-23T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
,,2024-02-23T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.29
,,2024-02-23T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
,,2024-02-23T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
,,2024-02-23T15:20:00.000+00:00,feeder,5,N Current (RMS),A,42.4
