Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-23T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
,,2024-02-23T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
,,2024-02-23T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
,,2024-02-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
,,2024-02-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-02-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-02-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
,,2024-02-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
,,2024-02-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
,,2024-02-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-02-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,,2024-02-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
,,2024-02-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
,,2024-02-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
,,2024-02-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-02-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-02-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
,,2024-02-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
,,2024-02-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
,,2024-02-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-02-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
,,2024-02-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
,,2024-02-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
,,2024-02-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
,,2024-02-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
,,2024-02-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
,,2024-02-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
,,2024-02-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
,,2024-02-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
,,2024-02-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-02-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
,,2024-02-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
,,2024-02-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
,,2024-02-23T15:20:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
,,2024-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
,,2024-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
,,2024-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
,,2024-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
,,2024-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
,,2024-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
,,2024-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
,,2024-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
,,2024-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
,,2024-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
,,2024-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
,,2024-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
,,2024-02-23T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-02-23T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
,,2024-02-23T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
,,2024-02-23T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.86
,,2024-02-23T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
,,2024-02-23T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
,,2024-02-23T15:10:00.000+00:00,feeder,5,N Current (RMS),A,42.4
,,2024-02-23T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
,,2024-02-23T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
,,2024-02-23T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
,,2024-02-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-02-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
,,2024-02-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-02-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
,,2024-02-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
,,2024-02-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
,,2024-02-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
,,2024-02-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-02-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
,,2024-02-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-02-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
,,2024-02-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-02-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-02-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
,,2024-02-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
,,2024-02-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
,,2024-02-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-02-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
,,2024-02-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
,,2024-02-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
,,2024-02-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
,,2024-02-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-02-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
,,2024-02-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
,,2024-02-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
,,2024-02-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
,,2024-02-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-02-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
,,2024-02-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
,,2024-02-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
,,2024-02-23T15:10:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
,,2024-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
,,2024-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
,,2024-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
,,2024-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
,,2024-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
,,2024-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
,,2024-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
,,2024-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
,,2024-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
,,2024-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
,,2024-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
,,2024-02-23T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-02-23T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-02-23T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
,,2024-02-23T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.38
,,2024-02-23T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.53
,,2024-02-23T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
,,2024-02-23T15:00:00.000+00:00,feeder,5,N Current (RMS),A,42.3
,,2024-02-23T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
,,2024-02-23T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
,,2024-02-23T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
,,2024-02-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
,,2024-02-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
,,2024-02-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-02-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
,,2024-02-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
,,2024-02-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
,,2024-02-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-02-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
,,2024-02-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
,,2024-02-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
,,2024-02-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
,,2024-02-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-02-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-02-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-02-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
,,2024-02-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
,,2024-02-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-02-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
,,2024-02-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
,,2024-02-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-02-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
,,2024-02-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
,,2024-02-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
,,2024-02-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
,,2024-02-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
,,2024-02-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
,,2024-02-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-02-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
,,2024-02-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
,,2024-02-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-02-23T15:00:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
,,2024-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
,,2024-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
,,2024-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
,,2024-02-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
,,2024-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
,,2024-02-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
,,2024-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
,,2024-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
,,2024-02-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
,,2024-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
,,2024-02-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
,,2024-02-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
,,2024-02-23T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
,,2024-02-23T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
,,2024-02-23T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-02-23T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.38
,,2024-02-23T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.35
,,2024-02-23T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
,,2024-02-23T14:50:00.000+00:00,feeder,5,N Current (RMS),A,42.2
,,2024-02-23T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
,,2024-02-23T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
,,2024-02-23T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
,,2024-02-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
,,2024-02-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-02-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-02-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
,,2024-02-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
,,2024-02-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
,,2024-02-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
,,2024-02-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-02-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
,,2024-02-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
,,2024-02-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
,,2024-02-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-02-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-02-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-02-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
,,2024-02-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
,,2024-02-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-02-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
,,2024-02-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
,,2024-02-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-02-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
,,2024-02-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
,,2024-02-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
,,2024-02-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
,,2024-02-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
,,2024-02-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
,,2024-02-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-02-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
,,2024-02-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
,,2024-02-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
,,2024-02-23T14:50:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-02-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
,,2024-02-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
,,2024-02-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
,,2024-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
,,2024-02-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
,,2024-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
,,2024-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
,,2024-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
,,2024-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
,,2024-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
,,2024-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
,,2024-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
,,2024-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
,,2024-02-23T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
,,2024-02-23T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-02-23T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
,,2024-02-23T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
,,2024-02-23T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
,,2024-02-23T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
,,2024-02-23T14:40:00.000+00:00,feeder,5,N Current (RMS),A,42.2
,,2024-02-23T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
,,2024-02-23T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
,,2024-02-23T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
,,2024-02-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-02-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
,,2024-02-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-02-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
,,2024-02-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
,,2024-02-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
,,2024-02-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
,,2024-02-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
,,2024-02-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
,,2024-02-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
,,2024-02-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
,,2024-02-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-02-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-02-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
,,2024-02-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
,,2024-02-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
,,2024-02-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-02-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
,,2024-02-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
,,2024-02-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
,,2024-02-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
,,2024-02-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-02-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
,,2024-02-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
,,2024-02-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
,,2024-02-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
,,2024-02-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-02-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
,,2024-02-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
,,2024-02-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,,2024-02-23T14:40:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-02-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
,,2024-02-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
,,2024-02-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
,,2024-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
,,2024-02-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
,,2024-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
,,2024-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
,,2024-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
,,2024-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
,,2024-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
,,2024-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
,,2024-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
,,2024-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
,,2024-02-23T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-02-23T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
,,2024-02-23T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
,,2024-02-23T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.35
,,2024-02-23T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
,,2024-02-23T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
,,2024-02-23T14:30:00.000+00:00,feeder,5,N Current (RMS),A,42.2
,,2024-02-23T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
,,2024-02-23T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
,,2024-02-23T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
,,2024-02-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-02-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
,,2024-02-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-02-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
,,2024-02-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
,,2024-02-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
,,2024-02-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
,,2024-02-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
,,2024-02-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
,,2024-02-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
,,2024-02-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
,,2024-02-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-02-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-02-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
,,2024-02-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
,,2024-02-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
,,2024-02-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-02-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
,,2024-02-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
,,2024-02-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
,,2024-02-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
,,2024-02-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-02-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
,,2024-02-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
,,2024-02-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
,,2024-02-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
,,2024-02-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
,,2024-02-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
,,2024-02-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
,,2024-02-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,,2024-02-23T14:30:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-02-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
,,2024-02-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
,,2024-02-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
,,2024-02-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
,,2024-02-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
,,2024-02-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
,,2024-02-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
,,2024-02-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
,,2024-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
,,2024-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
,,2024-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
,,2024-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
,,2024-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
,,2024-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
,,2024-02-23T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-02-23T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
,,2024-02-23T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
,,2024-02-23T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.45
,,2024-02-23T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
,,2024-02-23T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
,,2024-02-23T14:20:00.000+00:00,feeder,5,N Current (RMS),A,42.2
,,2024-02-23T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
,,2024-02-23T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
,,2024-02-23T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
,,2024-02-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-02-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-02-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
,,2024-02-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
,,2024-02-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
,,2024-02-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
,,2024-02-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-02-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
,,2024-02-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
,,2024-02-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,,2024-02-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
,,2024-02-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-02-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-02-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
,,2024-02-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
,,2024-02-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
,,2024-02-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-02-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
,,2024-02-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
,,2024-02-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
,,2024-02-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
,,2024-02-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
,,2024-02-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
,,2024-02-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
,,2024-02-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
,,2024-02-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
,,2024-02-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-02-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
,,2024-02-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-02-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-02-23T14:20:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
,,2024-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
,,2024-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
,,2024-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
,,2024-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
,,2024-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
,,2024-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
,,2024-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
,,2024-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
,,2024-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
,,2024-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
,,2024-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
,,2024-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
,,2024-02-23T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
,,2024-02-23T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
,,2024-02-23T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
,,2024-02-23T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.52
,,2024-02-23T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
,,2024-02-23T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
,,2024-02-23T14:10:00.000+00:00,feeder,5,N Current (RMS),A,42.1
,,2024-02-23T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
,,2024-02-23T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
,,2024-02-23T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
,,2024-02-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-02-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
,,2024-02-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-02-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
,,2024-02-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,,2024-02-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
,,2024-02-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-02-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
,,2024-02-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
,,2024-02-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
,,2024-02-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
,,2024-02-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-02-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-02-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
,,2024-02-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
,,2024-02-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
,,2024-02-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-02-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
,,2024-02-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
,,2024-02-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
,,2024-02-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
,,2024-02-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
,,2024-02-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
,,2024-02-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
,,2024-02-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
,,2024-02-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
,,2024-02-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
,,2024-02-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
,,2024-02-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
,,2024-02-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-02-23T14:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
,,2024-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
,,2024-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
,,2024-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
,,2024-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
,,2024-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
,,2024-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
,,2024-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
,,2024-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
,,2024-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2024-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
,,2024-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
,,2024-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
,,2024-02-23T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
,,2024-02-23T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
,,2024-02-23T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
,,2024-02-23T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
,,2024-02-23T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
,,2024-02-23T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.94
,,2024-02-23T14:00:00.000+00:00,feeder,5,N Current (RMS),A,42.1
,,2024-02-23T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
,,2024-02-23T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
,,2024-02-23T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
,,2024-02-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
,,2024-02-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
,,2024-02-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
,,2024-02-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
,,2024-02-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
,,2024-02-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
,,2024-02-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-02-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
,,2024-02-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
,,2024-02-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
,,2024-02-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
,,2024-02-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-02-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-02-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
,,2024-02-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
,,2024-02-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
,,2024-02-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-02-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
,,2024-02-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
,,2024-02-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-02-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
,,2024-02-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
,,2024-02-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
,,2024-02-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
,,2024-02-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
,,2024-02-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
,,2024-02-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
,,2024-02-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
,,2024-02-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-02-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
,,2024-02-23T14:00:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
,,2024-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
,,2024-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
,,2024-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
,,2024-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
,,2024-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
,,2024-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
,,2024-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
,,2024-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
,,2024-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
,,2024-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
,,2024-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
,,2024-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
,,2024-02-23T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-02-23T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
,,2024-02-23T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
,,2024-02-23T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.43
,,2024-02-23T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
,,2024-02-23T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
,,2024-02-23T13:50:00.000+00:00,feeder,5,N Current (RMS),A,42.2
,,2024-02-23T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
,,2024-02-23T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
,,2024-02-23T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
,,2024-02-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
,,2024-02-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
,,2024-02-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-02-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
,,2024-02-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
,,2024-02-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
,,2024-02-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
,,2024-02-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
,,2024-02-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
,,2024-02-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
,,2024-02-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
,,2024-02-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-02-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-02-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
,,2024-02-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
,,2024-02-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
,,2024-02-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
,,2024-02-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
,,2024-02-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
,,2024-02-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
,,2024-02-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
,,2024-02-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-02-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
,,2024-02-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
,,2024-02-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
,,2024-02-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
,,2024-02-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-02-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
,,2024-02-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
,,2024-02-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
,,2024-02-23T13:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
,,2024-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
,,2024-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
,,2024-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
,,2024-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
,,2024-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
,,2024-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
,,2024-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
,,2024-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
,,2024-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
,,2024-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
,,2024-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
,,2024-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
,,2024-02-23T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-02-23T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
,,2024-02-23T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
,,2024-02-23T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.83
,,2024-02-23T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
,,2024-02-23T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
,,2024-02-23T13:40:00.000+00:00,feeder,5,N Current (RMS),A,42.3
,,2024-02-23T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
,,2024-02-23T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
,,2024-02-23T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
,,2024-02-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-02-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-02-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-02-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
,,2024-02-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
,,2024-02-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
,,2024-02-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-02-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
,,2024-02-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
,,2024-02-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
,,2024-02-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
,,2024-02-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-02-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-02-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
,,2024-02-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
,,2024-02-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
,,2024-02-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
,,2024-02-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
,,2024-02-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
,,2024-02-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
,,2024-02-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
,,2024-02-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
,,2024-02-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
,,2024-02-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
,,2024-02-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
,,2024-02-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
,,2024-02-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-02-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
,,2024-02-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-02-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
,,2024-02-23T13:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
,,2024-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
,,2024-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
,,2024-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
,,2024-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
,,2024-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
,,2024-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
,,2024-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
,,2024-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
,,2024-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
,,2024-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
,,2024-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
,,2024-02-23T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-02-23T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
,,2024-02-23T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
,,2024-02-23T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.88
,,2024-02-23T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
,,2024-02-23T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.49
,,2024-02-23T13:30:00.000+00:00,feeder,5,N Current (RMS),A,42.1
,,2024-02-23T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
,,2024-02-23T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
,,2024-02-23T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
,,2024-02-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
,,2024-02-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-02-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-02-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
,,2024-02-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
,,2024-02-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
,,2024-02-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-02-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-02-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
,,2024-02-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
,,2024-02-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
,,2024-02-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-02-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-02-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
,,2024-02-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
,,2024-02-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
,,2024-02-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
,,2024-02-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
,,2024-02-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
,,2024-02-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
,,2024-02-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
,,2024-02-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
,,2024-02-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
,,2024-02-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
,,2024-02-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
,,2024-02-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
,,2024-02-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-02-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
,,2024-02-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
,,2024-02-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,,2024-02-23T13:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
,,2024-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
,,2024-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
,,2024-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
,,2024-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
,,2024-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
,,2024-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
,,2024-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
,,2024-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
,,2024-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
,,2024-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
,,2024-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
,,2024-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
,,2024-02-23T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-02-23T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
,,2024-02-23T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
,,2024-02-23T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
,,2024-02-23T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
,,2024-02-23T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
,,2024-02-23T13:20:00.000+00:00,feeder,5,N Current (RMS),A,42.1
,,2024-02-23T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
,,2024-02-23T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
,,2024-02-23T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
,,2024-02-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
,,2024-02-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
,,2024-02-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
,,2024-02-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
,,2024-02-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
,,2024-02-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
,,2024-02-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-02-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-02-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
,,2024-02-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
,,2024-02-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
,,2024-02-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-02-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-02-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-02-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
,,2024-02-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
,,2024-02-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
,,2024-02-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
,,2024-02-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
,,2024-02-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,,2024-02-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.2
,,2024-02-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
,,2024-02-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
,,2024-02-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
,,2024-02-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
,,2024-02-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
,,2024-02-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
,,2024-02-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
,,2024-02-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-02-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
,,2024-02-23T13:20:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
,,2024-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
,,2024-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
,,2024-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
,,2024-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
,,2024-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
,,2024-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
,,2024-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
