Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
,,2024-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
,,2024-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
,,2024-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
,,2024-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
,,2024-02-23T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
,,2024-02-23T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
,,2024-02-23T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
,,2024-02-23T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
,,2024-02-23T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
,,2024-02-23T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
,,2024-02-23T13:10:00.000+00:00,feeder,5,N Current (RMS),A,42.3
,,2024-02-23T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
,,2024-02-23T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
,,2024-02-23T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
,,2024-02-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-02-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-02-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
,,2024-02-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
,,2024-02-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
,,2024-02-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
,,2024-02-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-02-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
,,2024-02-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
,,2024-02-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
,,2024-02-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
,,2024-02-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-02-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-02-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-02-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
,,2024-02-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
,,2024-02-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-02-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
,,2024-02-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
,,2024-02-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-02-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
,,2024-02-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-02-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
,,2024-02-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
,,2024-02-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
,,2024-02-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
,,2024-02-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-02-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
,,2024-02-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-02-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
,,2024-02-23T13:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-02-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
,,2024-02-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-02-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
,,2024-02-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-02-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
,,2024-02-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
,,2024-02-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
,,2024-02-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
,,2024-02-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
,,2024-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
,,2024-02-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
,,2024-02-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
,,2024-02-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
,,2024-02-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
,,2024-02-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
,,2024-02-23T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
,,2024-02-23T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
,,2024-02-23T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
,,2024-02-23T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.78
,,2024-02-23T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
,,2024-02-23T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
,,2024-02-23T13:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
,,2024-02-23T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
,,2024-02-23T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
,,2024-02-23T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
,,2024-02-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-02-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-02-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-02-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
,,2024-02-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
,,2024-02-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
,,2024-02-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
,,2024-02-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
,,2024-02-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
,,2024-02-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
,,2024-02-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
,,2024-02-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-02-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-02-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
,,2024-02-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
,,2024-02-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
,,2024-02-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-02-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
,,2024-02-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
,,2024-02-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-02-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
,,2024-02-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-02-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
,,2024-02-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
,,2024-02-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
,,2024-02-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
,,2024-02-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
,,2024-02-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
,,2024-02-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
,,2024-02-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
,,2024-02-23T13:00:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-02-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-02-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
,,2024-02-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-02-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
,,2024-02-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-02-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
,,2024-02-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
,,2024-02-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
,,2024-02-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2024-02-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
,,2024-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
,,2024-02-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
,,2024-02-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
,,2024-02-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
,,2024-02-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
,,2024-02-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
,,2024-02-23T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
,,2024-02-23T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
,,2024-02-23T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
,,2024-02-23T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.43
,,2024-02-23T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
,,2024-02-23T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
,,2024-02-23T12:50:00.000+00:00,feeder,5,N Current (RMS),A,42.2
,,2024-02-23T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
,,2024-02-23T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
,,2024-02-23T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
,,2024-02-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-02-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
,,2024-02-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-02-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
,,2024-02-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
,,2024-02-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
,,2024-02-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
,,2024-02-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
,,2024-02-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
,,2024-02-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
,,2024-02-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
,,2024-02-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-02-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-02-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-02-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
,,2024-02-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
,,2024-02-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
,,2024-02-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
,,2024-02-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
,,2024-02-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
,,2024-02-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
,,2024-02-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
,,2024-02-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
,,2024-02-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
,,2024-02-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
,,2024-02-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
,,2024-02-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
,,2024-02-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
,,2024-02-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
,,2024-02-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
,,2024-02-23T12:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-02-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
,,2024-02-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-02-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
,,2024-02-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-02-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
,,2024-02-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
,,2024-02-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
,,2024-02-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
,,2024-02-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
,,2024-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
,,2024-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
,,2024-02-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
,,2024-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
,,2024-02-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
,,2024-02-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
,,2024-02-23T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
,,2024-02-23T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
,,2024-02-23T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
,,2024-02-23T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
,,2024-02-23T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.4
,,2024-02-23T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
,,2024-02-23T12:40:00.000+00:00,feeder,5,N Current (RMS),A,42.4
,,2024-02-23T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
,,2024-02-23T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
,,2024-02-23T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
,,2024-02-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-02-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
,,2024-02-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-02-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
,,2024-02-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
,,2024-02-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
,,2024-02-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,,2024-02-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-02-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
,,2024-02-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
,,2024-02-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
,,2024-02-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-02-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-02-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
,,2024-02-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
,,2024-02-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
,,2024-02-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-02-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
,,2024-02-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
,,2024-02-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-02-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
,,2024-02-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
,,2024-02-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
,,2024-02-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
,,2024-02-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
,,2024-02-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
,,2024-02-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
,,2024-02-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
,,2024-02-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-02-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
,,2024-02-23T12:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-02-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
,,2024-02-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
,,2024-02-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-02-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
,,2024-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
,,2024-02-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
,,2024-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
,,2024-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
,,2024-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
,,2024-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
,,2024-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
,,2024-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
,,2024-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
,,2024-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
,,2024-02-23T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
,,2024-02-23T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
,,2024-02-23T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
,,2024-02-23T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
,,2024-02-23T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.34
,,2024-02-23T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.31
,,2024-02-23T12:30:00.000+00:00,feeder,5,N Current (RMS),A,42.2
,,2024-02-23T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
,,2024-02-23T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
,,2024-02-23T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
,,2024-02-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
,,2024-02-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-02-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-02-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
,,2024-02-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
,,2024-02-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
,,2024-02-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-02-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
,,2024-02-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
,,2024-02-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
,,2024-02-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
,,2024-02-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-02-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-02-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-02-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
,,2024-02-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
,,2024-02-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
,,2024-02-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
,,2024-02-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
,,2024-02-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-02-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
,,2024-02-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
,,2024-02-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
,,2024-02-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
,,2024-02-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
,,2024-02-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
,,2024-02-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
,,2024-02-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
,,2024-02-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
,,2024-02-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
,,2024-02-23T12:30:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-02-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
,,2024-02-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
,,2024-02-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-02-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
,,2024-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
,,2024-02-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
,,2024-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
,,2024-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
,,2024-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
,,2024-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
,,2024-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
,,2024-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
,,2024-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
,,2024-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
,,2024-02-23T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-02-23T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
,,2024-02-23T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
,,2024-02-23T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
,,2024-02-23T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
,,2024-02-23T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
,,2024-02-23T12:20:00.000+00:00,feeder,5,N Current (RMS),A,42.0
,,2024-02-23T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
,,2024-02-23T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
,,2024-02-23T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
,,2024-02-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
,,2024-02-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-02-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-02-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
,,2024-02-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
,,2024-02-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
,,2024-02-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-02-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
,,2024-02-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
,,2024-02-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
,,2024-02-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
,,2024-02-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-02-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-02-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
,,2024-02-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
,,2024-02-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
,,2024-02-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-02-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
,,2024-02-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
,,2024-02-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
,,2024-02-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
,,2024-02-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-02-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
,,2024-02-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
,,2024-02-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
,,2024-02-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
,,2024-02-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
,,2024-02-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
,,2024-02-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
,,2024-02-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
,,2024-02-23T12:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-02-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
,,2024-02-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
,,2024-02-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-02-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
,,2024-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
,,2024-02-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
,,2024-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2024-02-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
,,2024-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
,,2024-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
,,2024-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
,,2024-02-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
,,2024-02-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
,,2024-02-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
,,2024-02-23T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-02-23T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
,,2024-02-23T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
,,2024-02-23T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.05
,,2024-02-23T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
,,2024-02-23T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
,,2024-02-23T12:10:00.000+00:00,feeder,5,N Current (RMS),A,41.9
,,2024-02-23T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
,,2024-02-23T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
,,2024-02-23T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
,,2024-02-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
,,2024-02-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
,,2024-02-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-02-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
,,2024-02-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
,,2024-02-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
,,2024-02-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,,2024-02-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
,,2024-02-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
,,2024-02-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
,,2024-02-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
,,2024-02-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-02-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-02-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
,,2024-02-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
,,2024-02-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
,,2024-02-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-02-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
,,2024-02-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
,,2024-02-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-02-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
,,2024-02-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
,,2024-02-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
,,2024-02-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,,2024-02-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
,,2024-02-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
,,2024-02-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-02-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
,,2024-02-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
,,2024-02-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
,,2024-02-23T12:10:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-02-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-02-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
,,2024-02-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-02-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
,,2024-02-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-02-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
,,2024-02-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
,,2024-02-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
,,2024-02-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
,,2024-02-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
,,2024-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
,,2024-02-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.66
,,2024-02-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
,,2024-02-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
,,2024-02-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
,,2024-02-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
,,2024-02-23T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
,,2024-02-23T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
,,2024-02-23T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
,,2024-02-23T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
,,2024-02-23T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
,,2024-02-23T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
,,2024-02-23T12:00:00.000+00:00,feeder,5,N Current (RMS),A,42.1
,,2024-02-23T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
,,2024-02-23T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
,,2024-02-23T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
,,2024-02-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
,,2024-02-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-02-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-02-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
,,2024-02-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
,,2024-02-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
,,2024-02-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
,,2024-02-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
,,2024-02-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
,,2024-02-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
,,2024-02-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
,,2024-02-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-02-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-02-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
,,2024-02-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
,,2024-02-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
,,2024-02-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-02-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
,,2024-02-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
,,2024-02-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-02-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
,,2024-02-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-02-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
,,2024-02-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
,,2024-02-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
,,2024-02-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
,,2024-02-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-02-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
,,2024-02-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-02-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
,,2024-02-23T12:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-02-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-02-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
,,2024-02-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-02-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
,,2024-02-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-02-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
,,2024-02-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
,,2024-02-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
,,2024-02-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
,,2024-02-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
,,2024-02-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
,,2024-02-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
,,2024-02-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
,,2024-02-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
,,2024-02-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
,,2024-02-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
,,2024-02-23T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-02-23T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
,,2024-02-23T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
,,2024-02-23T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
,,2024-02-23T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
,,2024-02-23T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
,,2024-02-23T11:50:00.000+00:00,feeder,5,N Current (RMS),A,42.3
,,2024-02-23T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
,,2024-02-23T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
,,2024-02-23T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
,,2024-02-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
,,2024-02-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-02-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
,,2024-02-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
,,2024-02-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
,,2024-02-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
,,2024-02-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-02-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
,,2024-02-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
,,2024-02-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
,,2024-02-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
,,2024-02-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-02-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-02-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
,,2024-02-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
,,2024-02-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
,,2024-02-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-02-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
,,2024-02-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
,,2024-02-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
,,2024-02-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
,,2024-02-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-02-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
,,2024-02-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
,,2024-02-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
,,2024-02-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
,,2024-02-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-02-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
,,2024-02-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,,2024-02-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
,,2024-02-23T11:50:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-02-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-02-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
,,2024-02-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-02-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
,,2024-02-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-02-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
,,2024-02-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
,,2024-02-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
,,2024-02-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
,,2024-02-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
,,2024-02-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
,,2024-02-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
,,2024-02-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
,,2024-02-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
,,2024-02-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
,,2024-02-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
,,2024-02-23T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
,,2024-02-23T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-02-23T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
,,2024-02-23T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
,,2024-02-23T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
,,2024-02-23T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.05
,,2024-02-23T11:40:00.000+00:00,feeder,5,N Current (RMS),A,42.2
,,2024-02-23T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
,,2024-02-23T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
,,2024-02-23T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
,,2024-02-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
,,2024-02-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-02-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-02-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
,,2024-02-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
,,2024-02-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
,,2024-02-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-02-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
,,2024-02-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
,,2024-02-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
,,2024-02-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
,,2024-02-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-02-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-02-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
,,2024-02-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
,,2024-02-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
,,2024-02-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
,,2024-02-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
,,2024-02-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-02-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,,2024-02-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
,,2024-02-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
,,2024-02-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
,,2024-02-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
,,2024-02-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
,,2024-02-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
,,2024-02-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-02-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
,,2024-02-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-02-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
,,2024-02-23T11:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-02-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-02-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
,,2024-02-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-02-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
,,2024-02-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-02-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
,,2024-02-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
,,2024-02-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
,,2024-02-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
,,2024-02-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
,,2024-02-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
,,2024-02-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.26
,,2024-02-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
,,2024-02-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
,,2024-02-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
,,2024-02-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
,,2024-02-23T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-02-23T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
,,2024-02-23T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
,,2024-02-23T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.58
,,2024-02-23T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
,,2024-02-23T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
,,2024-02-23T11:30:00.000+00:00,feeder,5,N Current (RMS),A,41.0
,,2024-02-23T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
,,2024-02-23T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
,,2024-02-23T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
,,2024-02-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
,,2024-02-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
,,2024-02-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
,,2024-02-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
,,2024-02-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
,,2024-02-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
,,2024-02-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-02-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
,,2024-02-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
,,2024-02-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
,,2024-02-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
,,2024-02-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-02-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-02-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
,,2024-02-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
,,2024-02-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
,,2024-02-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
,,2024-02-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
,,2024-02-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
,,2024-02-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-02-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
,,2024-02-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
,,2024-02-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
,,2024-02-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
,,2024-02-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
,,2024-02-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
,,2024-02-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
,,2024-02-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
,,2024-02-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-02-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
,,2024-02-23T11:30:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-02-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-02-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
,,2024-02-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-02-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
,,2024-02-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-02-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
,,2024-02-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
,,2024-02-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
,,2024-02-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
,,2024-02-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.76
,,2024-02-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
,,2024-02-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
,,2024-02-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
,,2024-02-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
,,2024-02-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
,,2024-02-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
,,2024-02-23T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-02-23T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
,,2024-02-23T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
,,2024-02-23T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.71
,,2024-02-23T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
,,2024-02-23T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.02
,,2024-02-23T11:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
,,2024-02-23T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
,,2024-02-23T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
,,2024-02-23T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
,,2024-02-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
,,2024-02-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
,,2024-02-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-02-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
,,2024-02-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
,,2024-02-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
,,2024-02-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-02-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
,,2024-02-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
,,2024-02-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
,,2024-02-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
,,2024-02-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-02-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-02-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
,,2024-02-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
,,2024-02-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
,,2024-02-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-02-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
,,2024-02-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
,,2024-02-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
,,2024-02-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
,,2024-02-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
,,2024-02-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-02-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
,,2024-02-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
,,2024-02-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
,,2024-02-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
,,2024-02-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
,,2024-02-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
,,2024-02-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
,,2024-02-23T11:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-02-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
,,2024-02-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
,,2024-02-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-02-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
,,2024-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
,,2024-02-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
,,2024-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
,,2024-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
,,2024-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
,,2024-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
,,2024-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
,,2024-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
,,2024-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
,,2024-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
,,2024-02-23T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
,,2024-02-23T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
,,2024-02-23T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
,,2024-02-23T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.45
,,2024-02-23T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
,,2024-02-23T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
,,2024-02-23T11:10:00.000+00:00,feeder,5,N Current (RMS),A,36.9
,,2024-02-23T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
,,2024-02-23T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
,,2024-02-23T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
,,2024-02-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
,,2024-02-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-02-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-02-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
,,2024-02-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
,,2024-02-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
,,2024-02-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-02-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
,,2024-02-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
,,2024-02-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
,,2024-02-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
,,2024-02-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-02-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
,,2024-02-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-02-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
,,2024-02-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
,,2024-02-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
,,2024-02-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
,,2024-02-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
,,2024-02-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-02-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
,,2024-02-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
,,2024-02-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
,,2024-02-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
,,2024-02-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
,,2024-02-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
,,2024-02-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-02-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
,,2024-02-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
,,2024-02-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
