Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-23T11:10:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
,,2024-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
,,2024-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
,,2024-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
,,2024-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
,,2024-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
,,2024-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
,,2024-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
,,2024-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
,,2024-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
,,2024-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
,,2024-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
,,2024-02-23T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
,,2024-02-23T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
,,2024-02-23T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
,,2024-02-23T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.55
,,2024-02-23T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
,,2024-02-23T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
,,2024-02-23T11:00:00.000+00:00,feeder,5,N Current (RMS),A,36.9
,,2024-02-23T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
,,2024-02-23T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
,,2024-02-23T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
,,2024-02-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
,,2024-02-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-02-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-02-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
,,2024-02-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
,,2024-02-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
,,2024-02-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-02-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
,,2024-02-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
,,2024-02-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
,,2024-02-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
,,2024-02-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-02-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
,,2024-02-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
,,2024-02-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
,,2024-02-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
,,2024-02-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-02-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
,,2024-02-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-02-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
,,2024-02-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
,,2024-02-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
,,2024-02-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
,,2024-02-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
,,2024-02-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
,,2024-02-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
,,2024-02-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-02-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
,,2024-02-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,,2024-02-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
,,2024-02-23T11:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
,,2024-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
,,2024-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
,,2024-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
,,2024-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
,,2024-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
,,2024-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
,,2024-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
,,2024-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
,,2024-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
,,2024-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
,,2024-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
,,2024-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
,,2024-02-23T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
,,2024-02-23T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
,,2024-02-23T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
,,2024-02-23T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
,,2024-02-23T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
,,2024-02-23T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.77
,,2024-02-23T10:50:00.000+00:00,feeder,5,N Current (RMS),A,37.0
,,2024-02-23T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
,,2024-02-23T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
,,2024-02-23T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
,,2024-02-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
,,2024-02-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-02-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-02-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
,,2024-02-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
,,2024-02-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
,,2024-02-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-02-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
,,2024-02-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
,,2024-02-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
,,2024-02-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
,,2024-02-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-02-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-02-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
,,2024-02-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
,,2024-02-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
,,2024-02-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-02-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-02-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,,2024-02-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-02-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
,,2024-02-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
,,2024-02-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-02-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
,,2024-02-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
,,2024-02-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
,,2024-02-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-02-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
,,2024-02-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-02-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
,,2024-02-23T10:50:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
,,2024-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
,,2024-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
,,2024-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
,,2024-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
,,2024-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
,,2024-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
,,2024-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
,,2024-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
,,2024-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
,,2024-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
,,2024-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
,,2024-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.39
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,transformer,,Temperature,C,24.8
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
587136,Hafod Cwnin,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.06
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,transformer,,Temperature,C,24.8
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
587136,Hafod Cwnin,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.58
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.42
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,transformer,,Temperature,C,24.9
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
587136,Hafod Cwnin,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.33
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.78
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.07
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,transformer,,Temperature,C,24.9
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
587136,Hafod Cwnin,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.96
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.01
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,transformer,,Temperature,C,25.0
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
587136,Hafod Cwnin,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.85
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.68
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,transformer,,Temperature,C,25.0
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
587136,Hafod Cwnin,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,transformer,,Temperature,C,25.1
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
587136,Hafod Cwnin,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.04
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,transformer,,Temperature,C,25.1
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
587136,Hafod Cwnin,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.64
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
