Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,transformer,,Temperature,C,25.1
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
587136,Hafod Cwnin,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.58
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,transformer,,Temperature,C,25.2
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
587136,Hafod Cwnin,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.52
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,transformer,,Temperature,C,25.2
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
587136,Hafod Cwnin,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.02
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.26
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,transformer,,Temperature,C,25.2
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
587136,Hafod Cwnin,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.9
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.09
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,transformer,,Temperature,C,25.2
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
587136,Hafod Cwnin,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.7
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,transformer,,Temperature,C,25.2
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
587136,Hafod Cwnin,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.15
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,transformer,,Temperature,C,25.2
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.5
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
587136,Hafod Cwnin,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.89
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,transformer,,Temperature,C,25.2
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.4
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
587136,Hafod Cwnin,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.47
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.05
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,transformer,,Temperature,C,25.1
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.86
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
587136,Hafod Cwnin,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.75
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.99
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,transformer,,Temperature,C,25.1
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
587136,Hafod Cwnin,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.43
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.96
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.55
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
