Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,transformer,,Temperature,C,25.0
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.08
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
587136,Hafod Cwnin,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.81
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.69
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,transformer,,Temperature,C,25.0
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.66
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.71
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
587136,Hafod Cwnin,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.87
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.94
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.7
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.03
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,transformer,,Temperature,C,24.9
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.34
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.24
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
587136,Hafod Cwnin,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.44
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.97
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.9
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.44
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,46.7
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,transformer,,Temperature,C,24.8
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.06
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.82
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
587136,Hafod Cwnin,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.61
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.72
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.97
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.3
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,transformer,,Temperature,C,24.8
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.5
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.42
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.64
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
587136,Hafod Cwnin,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.73
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.71
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,transformer,,Temperature,C,24.7
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.15
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
587136,Hafod Cwnin,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.37
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.93
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.2
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.58
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,transformer,,Temperature,C,24.6
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.23
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
587136,Hafod Cwnin,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.23
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.46
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.6
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.6
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,transformer,,Temperature,C,24.5
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.38
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.49
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
587136,Hafod Cwnin,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.24
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.72
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.78
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.33
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.31
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,transformer,,Temperature,C,24.4
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.59
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.58
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
587136,Hafod Cwnin,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.12
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.82
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.81
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.68
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.45
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,transformer,,Temperature,C,24.3
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.62
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.86
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
587136,Hafod Cwnin,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.9
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.47
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.98
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.9
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
