Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,transformer,,Temperature,C,24.3
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.71
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.41
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
587136,Hafod Cwnin,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.3
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.82
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.9
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.05
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,transformer,,Temperature,C,24.2
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.28
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.32
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
587136,Hafod Cwnin,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.85
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.38
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,transformer,,Temperature,C,24.1
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.21
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
587136,Hafod Cwnin,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.49
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.36
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.39
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.9
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,transformer,,Temperature,C,24.0
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.11
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.86
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
587136,Hafod Cwnin,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.63
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.92
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.3
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.64
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,transformer,,Temperature,C,24.0
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.32
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
587136,Hafod Cwnin,2024-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.47
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.98
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.93
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,transformer,,Temperature,C,23.9
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.52
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
587136,Hafod Cwnin,2024-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.6
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.54
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.85
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.24
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
587136,Hafod Cwnin,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.74
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.27
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.36
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.51
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.7
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,transformer,,Temperature,C,23.7
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.98
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.45
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
587136,Hafod Cwnin,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.26
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.86
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.94
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.3
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,transformer,,Temperature,C,23.7
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.05
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.3
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
587136,Hafod Cwnin,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.15
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.04
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.93
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.6
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.38
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.25
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.23
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.27
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
587136,Hafod Cwnin,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.88
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.7
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.96
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.8
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.42
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.49
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
