Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.63
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.5
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
587136,Hafod Cwnin,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.19
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.51
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.13
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.3
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.89
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,transformer,,Temperature,C,23.5
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.64
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
587136,Hafod Cwnin,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.52
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.54
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.5
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,transformer,,Temperature,C,23.5
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.47
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
587136,Hafod Cwnin,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.69
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.36
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.9
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,transformer,,Temperature,C,23.5
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
587136,Hafod Cwnin,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.98
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.11
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,transformer,,Temperature,C,23.5
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
587136,Hafod Cwnin,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.85
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.1
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.7
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.29
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,transformer,,Temperature,C,23.5
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
587136,Hafod Cwnin,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.97
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.6
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,transformer,,Temperature,C,23.4
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
587136,Hafod Cwnin,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.37
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.17
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.77
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,transformer,,Temperature,C,23.4
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
587136,Hafod Cwnin,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.39
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.2
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,transformer,,Temperature,C,23.4
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
587136,Hafod Cwnin,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.02
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.58
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,transformer,,Temperature,C,23.3
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
587136,Hafod Cwnin,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.03
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.01
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.85
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.32
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,transformer,,Temperature,C,23.3
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.26
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
