Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
587136,Hafod Cwnin,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.59
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.14
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,transformer,,Temperature,C,23.3
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.3
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
587136,Hafod Cwnin,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.56
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,transformer,,Temperature,C,23.3
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
587136,Hafod Cwnin,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.39
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,transformer,,Temperature,C,23.3
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
587136,Hafod Cwnin,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.13
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,transformer,,Temperature,C,23.3
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.61
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
587136,Hafod Cwnin,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.66
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.2
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.51
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.6
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,transformer,,Temperature,C,23.3
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.64
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
587136,Hafod Cwnin,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.31
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.74
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,transformer,,Temperature,C,23.3
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
587136,Hafod Cwnin,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.77
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,transformer,,Temperature,C,23.3
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
587136,Hafod Cwnin,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.43
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,transformer,,Temperature,C,23.2
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
587136,Hafod Cwnin,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.23
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.58
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,transformer,,Temperature,C,23.2
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
587136,Hafod Cwnin,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.17
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,transformer,,Temperature,C,23.2
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
587136,Hafod Cwnin,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.17
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
