Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,transformer,,Temperature,C,23.2
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
587136,Hafod Cwnin,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.57
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.26
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,transformer,,Temperature,C,23.2
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
587136,Hafod Cwnin,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.35
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,transformer,,Temperature,C,23.1
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
587136,Hafod Cwnin,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.79
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.71
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,transformer,,Temperature,C,23.1
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.13
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
587136,Hafod Cwnin,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.4
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.46
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.27
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.98
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,transformer,,Temperature,C,23.1
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
587136,Hafod Cwnin,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.36
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,transformer,,Temperature,C,23.1
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
587136,Hafod Cwnin,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.87
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.67
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,transformer,,Temperature,C,23.1
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
587136,Hafod Cwnin,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.49
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.1
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,transformer,,Temperature,C,23.1
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
587136,Hafod Cwnin,2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.79
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,transformer,,Temperature,C,23.1
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
587136,Hafod Cwnin,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.71
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,transformer,,Temperature,C,23.1
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
587136,Hafod Cwnin,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.38
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.43
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
