Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,transformer,,Temperature,C,23.1
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
587136,Hafod Cwnin,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.82
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,transformer,,Temperature,C,23.1
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
587136,Hafod Cwnin,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.77
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.19
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,transformer,,Temperature,C,23.0
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
587136,Hafod Cwnin,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.95
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.81
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,transformer,,Temperature,C,23.0
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
587136,Hafod Cwnin,2024-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.45
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,transformer,,Temperature,C,23.0
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
587136,Hafod Cwnin,2024-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.63
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.92
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,transformer,,Temperature,C,23.0
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
587136,Hafod Cwnin,2024-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.47
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,transformer,,Temperature,C,23.0
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
587136,Hafod Cwnin,2024-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.31
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,transformer,,Temperature,C,22.9
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
587136,Hafod Cwnin,2024-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.65
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.71
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,transformer,,Temperature,C,22.9
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
587136,Hafod Cwnin,2024-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.64
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.86
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.93
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,transformer,,Temperature,C,22.9
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.99
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
587136,Hafod Cwnin,2024-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.94
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
