Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,transformer,,Temperature,C,22.8
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
587136,Hafod Cwnin,2024-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.87
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.55
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.53
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,transformer,,Temperature,C,22.8
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.85
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.34
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.46
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
587136,Hafod Cwnin,2024-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.92
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,transformer,,Temperature,C,22.8
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.8
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
587136,Hafod Cwnin,2024-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.66
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,transformer,,Temperature,C,22.8
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
587136,Hafod Cwnin,2024-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.11
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,42.7
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,transformer,,Temperature,C,22.9
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
587136,Hafod Cwnin,2024-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.51
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.71
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,42.7
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,transformer,,Temperature,C,22.9
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
587136,Hafod Cwnin,2024-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.63
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.2
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,42.8
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,transformer,,Temperature,C,22.9
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
587136,Hafod Cwnin,2024-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.72
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,transformer,,Temperature,C,22.9
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
587136,Hafod Cwnin,2024-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.11
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,transformer,,Temperature,C,22.9
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
587136,Hafod Cwnin,2024-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.79
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,transformer,,Temperature,C,22.9
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
587136,Hafod Cwnin,2024-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.78
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.77
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
