Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
587136,Hafod Cwnin,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
587136,Hafod Cwnin,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
587136,Hafod Cwnin,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
587136,Hafod Cwnin,2024-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
587136,Hafod Cwnin,2024-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
587136,Hafod Cwnin,2024-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
587136,Hafod Cwnin,2024-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
587136,Hafod Cwnin,2024-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
587136,Hafod Cwnin,2024-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
587136,Hafod Cwnin,2024-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
587136,Hafod Cwnin,2024-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
587136,Hafod Cwnin,2024-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
587136,Hafod Cwnin,2024-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.88
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.11
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,transformer,,Temperature,C,23.1
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
587136,Hafod Cwnin,2024-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.53
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.06
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.69
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,transformer,,Temperature,C,23.1
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
587136,Hafod Cwnin,2024-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,transformer,,Temperature,C,23.2
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
587136,Hafod Cwnin,2024-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,transformer,,Temperature,C,23.2
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
587136,Hafod Cwnin,2024-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.24
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,transformer,,Temperature,C,23.3
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
587136,Hafod Cwnin,2024-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.07
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,transformer,,Temperature,C,23.3
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
587136,Hafod Cwnin,2024-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.69
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,transformer,,Temperature,C,23.4
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.24
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
587136,Hafod Cwnin,2024-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,transformer,,Temperature,C,23.4
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
587136,Hafod Cwnin,2024-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,42.8
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,transformer,,Temperature,C,23.5
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
587136,Hafod Cwnin,2024-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,42.9
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,transformer,,Temperature,C,23.5
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
