Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
587136,Hafod Cwnin,2024-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.36
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,42.8
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
587136,Hafod Cwnin,2024-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
587136,Hafod Cwnin,2024-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,42.7
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,transformer,,Temperature,C,23.7
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
587136,Hafod Cwnin,2024-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,42.9
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,transformer,,Temperature,C,23.7
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
587136,Hafod Cwnin,2024-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.15
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,43.1
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,4.6
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
587136,Hafod Cwnin,2024-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.47
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.78
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,43.1
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
587136,Hafod Cwnin,2024-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.53
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,43.1
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,transformer,,Temperature,C,23.9
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
587136,Hafod Cwnin,2024-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.54
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.07
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,43.1
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,transformer,,Temperature,C,23.9
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
587136,Hafod Cwnin,2024-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.21
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,43.1
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,transformer,,Temperature,C,24.0
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
587136,Hafod Cwnin,2024-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.24
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.47
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,43.1
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.8
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,transformer,,Temperature,C,24.0
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
587136,Hafod Cwnin,2024-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
