Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.95
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,43.1
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,transformer,,Temperature,C,24.1
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
587136,Hafod Cwnin,2024-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.46
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.03
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,43.1
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,transformer,,Temperature,C,24.1
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
587136,Hafod Cwnin,2024-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.54
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,43.0
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,transformer,,Temperature,C,24.2
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
587136,Hafod Cwnin,2024-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.08
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.19
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,43.1
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,transformer,,Temperature,C,24.3
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
587136,Hafod Cwnin,2024-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,42.8
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,transformer,,Temperature,C,24.3
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
587136,Hafod Cwnin,2024-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.47
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,42.8
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,transformer,,Temperature,C,24.3
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
587136,Hafod Cwnin,2024-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.74
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,42.7
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,transformer,,Temperature,C,24.4
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
587136,Hafod Cwnin,2024-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.77
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.54
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,42.8
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,transformer,,Temperature,C,24.5
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
587136,Hafod Cwnin,2024-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.86
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,42.8
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,transformer,,Temperature,C,24.5
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
587136,Hafod Cwnin,2024-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,43.2
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,transformer,,Temperature,C,24.6
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
587136,Hafod Cwnin,2024-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,43.1
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
