Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,transformer,,Temperature,C,24.6
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
587136,Hafod Cwnin,2024-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.42
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.23
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,43.1
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,transformer,,Temperature,C,24.7
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
587136,Hafod Cwnin,2024-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.32
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,43.0
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,transformer,,Temperature,C,24.7
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
587136,Hafod Cwnin,2024-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.78
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,43.0
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,transformer,,Temperature,C,24.8
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
587136,Hafod Cwnin,2024-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.46
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.67
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,42.8
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,transformer,,Temperature,C,24.9
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
587136,Hafod Cwnin,2024-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.14
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.46
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,43.1
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,transformer,,Temperature,C,24.9
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
587136,Hafod Cwnin,2024-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.31
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.44
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,42.9
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,transformer,,Temperature,C,25.0
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
587136,Hafod Cwnin,2024-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.79
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.98
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,42.7
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,transformer,,Temperature,C,25.0
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
587136,Hafod Cwnin,2024-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.67
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,transformer,,Temperature,C,25.1
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
587136,Hafod Cwnin,2024-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.98
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,42.7
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,transformer,,Temperature,C,25.2
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
587136,Hafod Cwnin,2024-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
