Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,transformer,,Temperature,C,25.2
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
587136,Hafod Cwnin,2024-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.49
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,42.8
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,transformer,,Temperature,C,25.3
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
587136,Hafod Cwnin,2024-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.2
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.33
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,42.7
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,transformer,,Temperature,C,25.4
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
587136,Hafod Cwnin,2024-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.45
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.37
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,42.9
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,transformer,,Temperature,C,25.4
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
587136,Hafod Cwnin,2024-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.6
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.55
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,transformer,,Temperature,C,25.0
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
587136,Hafod Cwnin,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.83
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,transformer,,Temperature,C,25.0
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
587136,Hafod Cwnin,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.22
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,transformer,,Temperature,C,25.1
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
587136,Hafod Cwnin,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.3
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.69
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,transformer,,Temperature,C,25.1
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
587136,Hafod Cwnin,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.16
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,transformer,,Temperature,C,25.1
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
587136,Hafod Cwnin,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.82
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,transformer,,Temperature,C,25.2
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
587136,Hafod Cwnin,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.13
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
