Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,transformer,,Temperature,C,25.2
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
587136,Hafod Cwnin,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.55
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.56
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,transformer,,Temperature,C,25.2
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
587136,Hafod Cwnin,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.43
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.3
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,transformer,,Temperature,C,25.2
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
587136,Hafod Cwnin,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.28
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,transformer,,Temperature,C,25.3
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
587136,Hafod Cwnin,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.26
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.33
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,transformer,,Temperature,C,25.3
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
587136,Hafod Cwnin,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.09
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.18
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,transformer,,Temperature,C,25.3
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
587136,Hafod Cwnin,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.3
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,transformer,,Temperature,C,25.3
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
587136,Hafod Cwnin,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.71
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.61
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,41.5
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,transformer,,Temperature,C,25.3
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.04
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
587136,Hafod Cwnin,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.38
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,transformer,,Temperature,C,25.3
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
587136,Hafod Cwnin,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.98
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,transformer,,Temperature,C,25.3
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
587136,Hafod Cwnin,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.27
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.26
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,transformer,,Temperature,C,25.3
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
