Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
587136,Hafod Cwnin,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.59
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.28
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,transformer,,Temperature,C,25.3
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
587136,Hafod Cwnin,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.13
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.36
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,transformer,,Temperature,C,25.2
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.27
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
587136,Hafod Cwnin,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.46
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.7
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.59
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,transformer,,Temperature,C,25.2
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
587136,Hafod Cwnin,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.17
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.05
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,transformer,,Temperature,C,25.1
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.11
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
587136,Hafod Cwnin,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.34
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.46
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,transformer,,Temperature,C,25.0
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.03
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.6
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
587136,Hafod Cwnin,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.24
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.8
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,transformer,,Temperature,C,25.0
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
587136,Hafod Cwnin,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.75
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.33
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.14
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.48
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,transformer,,Temperature,C,24.9
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
587136,Hafod Cwnin,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.83
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.29
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.23
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.13
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,transformer,,Temperature,C,24.8
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.91
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.3
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
587136,Hafod Cwnin,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.38
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.7
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.36
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,transformer,,Temperature,C,24.8
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.28
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.22
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.99
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
587136,Hafod Cwnin,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.51
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.6
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.1
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,transformer,,Temperature,C,24.7
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.3
