Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.02
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.04
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
587136,Hafod Cwnin,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.15
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.49
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,transformer,,Temperature,C,24.6
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.14
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
587136,Hafod Cwnin,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.45
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.5
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,transformer,,Temperature,C,24.6
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.27
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
587136,Hafod Cwnin,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.06
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.48
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.39
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,transformer,,Temperature,C,24.5
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.76
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.93
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
587136,Hafod Cwnin,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.89
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.55
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.87
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.39
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,48.0
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,transformer,,Temperature,C,24.4
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.22
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.84
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
587136,Hafod Cwnin,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.15
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.18
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.13
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,42.7
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,transformer,,Temperature,C,24.4
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.64
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.61
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
587136,Hafod Cwnin,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.29
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,transformer,,Temperature,C,24.3
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.82
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.95
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
587136,Hafod Cwnin,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.52
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.05
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.7
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,transformer,,Temperature,C,24.2
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.87
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.16
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
587136,Hafod Cwnin,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.93
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.13
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,transformer,,Temperature,C,24.2
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.52
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.49
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
587136,Hafod Cwnin,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.13
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.13
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.67
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,transformer,,Temperature,C,24.1
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.9
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
587136,Hafod Cwnin,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.55
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.12
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.26
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.1
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,transformer,,Temperature,C,24.0
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.47
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
587136,Hafod Cwnin,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
