Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.6
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.3
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,transformer,,Temperature,C,24.0
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.04
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
587136,Hafod Cwnin,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.88
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.37
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,transformer,,Temperature,C,23.9
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.09
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
587136,Hafod Cwnin,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.88
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.68
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,transformer,,Temperature,C,23.9
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.12
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
587136,Hafod Cwnin,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.25
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.13
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.14
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.82
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.96
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
587136,Hafod Cwnin,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.4
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.86
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.14
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.9
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
587136,Hafod Cwnin,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.16
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
587136,Hafod Cwnin,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.6
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
587136,Hafod Cwnin,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.1
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.8
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,57.4
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.73
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
587136,Hafod Cwnin,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.02
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.55
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,51.1
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
587136,Hafod Cwnin,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.13
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.11
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
587136,Hafod Cwnin,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.9
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.94
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
