Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,transformer,,Temperature,C,23.7
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
587136,Hafod Cwnin,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.29
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.7
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,transformer,,Temperature,C,23.7
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.39
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
587136,Hafod Cwnin,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.12
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.68
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,transformer,,Temperature,C,23.7
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.58
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
587136,Hafod Cwnin,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.76
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.07
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.77
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.4
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
587136,Hafod Cwnin,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.49
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.64
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
587136,Hafod Cwnin,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
587136,Hafod Cwnin,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.24
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
587136,Hafod Cwnin,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.05
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,43.9
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,transformer,,Temperature,C,23.5
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.54
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
587136,Hafod Cwnin,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.49
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,transformer,,Temperature,C,23.5
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
587136,Hafod Cwnin,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.94
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,transformer,,Temperature,C,23.5
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
587136,Hafod Cwnin,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.73
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
