Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,transformer,,Temperature,C,23.5
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
587136,Hafod Cwnin,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.31
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,transformer,,Temperature,C,23.5
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
587136,Hafod Cwnin,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.21
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.79
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,transformer,,Temperature,C,23.4
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
587136,Hafod Cwnin,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.29
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,transformer,,Temperature,C,23.4
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
587136,Hafod Cwnin,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.24
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,transformer,,Temperature,C,23.4
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
587136,Hafod Cwnin,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.72
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,transformer,,Temperature,C,23.3
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
587136,Hafod Cwnin,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.46
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,transformer,,Temperature,C,23.3
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
587136,Hafod Cwnin,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.1
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,transformer,,Temperature,C,23.2
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
587136,Hafod Cwnin,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.52
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.4
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,transformer,,Temperature,C,23.2
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.34
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
587136,Hafod Cwnin,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.53
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.67
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,transformer,,Temperature,C,23.1
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
587136,Hafod Cwnin,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.17
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
