Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,transformer,,Temperature,C,23.1
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.94
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
587136,Hafod Cwnin,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.58
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,transformer,,Temperature,C,23.1
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
587136,Hafod Cwnin,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.37
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.38
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.76
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,transformer,,Temperature,C,23.0
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.9
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
587136,Hafod Cwnin,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.54
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.74
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.67
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,transformer,,Temperature,C,23.0
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
587136,Hafod Cwnin,2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.72
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,transformer,,Temperature,C,23.0
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.44
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
587136,Hafod Cwnin,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.51
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.21
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.9
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,transformer,,Temperature,C,23.0
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
587136,Hafod Cwnin,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.72
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.08
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,transformer,,Temperature,C,22.9
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
587136,Hafod Cwnin,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.28
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.21
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.67
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,transformer,,Temperature,C,22.9
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
587136,Hafod Cwnin,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.38
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.57
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,transformer,,Temperature,C,22.9
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
587136,Hafod Cwnin,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.48
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.51
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,transformer,,Temperature,C,22.8
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.06
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
587136,Hafod Cwnin,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.02
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
