Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,transformer,,Temperature,C,22.8
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
587136,Hafod Cwnin,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.61
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,transformer,,Temperature,C,22.8
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.53
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
587136,Hafod Cwnin,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.33
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.21
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.1
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,transformer,,Temperature,C,22.7
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.24
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.27
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
587136,Hafod Cwnin,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.94
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.48
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.59
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,transformer,,Temperature,C,22.7
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.2
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
587136,Hafod Cwnin,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.49
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,41.5
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,transformer,,Temperature,C,22.7
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
587136,Hafod Cwnin,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.32
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.2
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,transformer,,Temperature,C,22.6
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.04
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
587136,Hafod Cwnin,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.75
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,transformer,,Temperature,C,22.6
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
587136,Hafod Cwnin,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.64
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.01
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.27
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,transformer,,Temperature,C,22.6
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
587136,Hafod Cwnin,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.87
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,transformer,,Temperature,C,22.6
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
587136,Hafod Cwnin,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.93
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,transformer,,Temperature,C,22.6
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
587136,Hafod Cwnin,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.18
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,transformer,,Temperature,C,22.6
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
