Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
587136,Hafod Cwnin,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.24
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.8
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,transformer,,Temperature,C,22.6
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.4
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
587136,Hafod Cwnin,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,transformer,,Temperature,C,22.6
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
587136,Hafod Cwnin,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.65
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.32
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,transformer,,Temperature,C,22.6
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
587136,Hafod Cwnin,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.94
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.6
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,transformer,,Temperature,C,22.5
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
587136,Hafod Cwnin,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.99
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,transformer,,Temperature,C,22.5
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
587136,Hafod Cwnin,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.17
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.1
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,52.8
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,transformer,,Temperature,C,22.5
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
587136,Hafod Cwnin,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.8
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.04
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,transformer,,Temperature,C,22.6
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.32
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
587136,Hafod Cwnin,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.83
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.95
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,transformer,,Temperature,C,22.6
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
587136,Hafod Cwnin,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.02
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.98
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,41.5
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,transformer,,Temperature,C,22.6
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
587136,Hafod Cwnin,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.39
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.42
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,transformer,,Temperature,C,22.6
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
