Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.39
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,transformer,,Temperature,C,22.6
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
587136,Hafod Cwnin,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.5
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,transformer,,Temperature,C,22.6
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
587136,Hafod Cwnin,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.19
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,41.5
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,transformer,,Temperature,C,22.7
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
587136,Hafod Cwnin,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.97
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,41.5
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,transformer,,Temperature,C,22.7
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
587136,Hafod Cwnin,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,transformer,,Temperature,C,22.7
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
587136,Hafod Cwnin,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.22
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,transformer,,Temperature,C,22.8
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
587136,Hafod Cwnin,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.04
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,transformer,,Temperature,C,22.8
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
587136,Hafod Cwnin,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.31
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.31
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,transformer,,Temperature,C,22.8
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
587136,Hafod Cwnin,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,transformer,,Temperature,C,22.9
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
587136,Hafod Cwnin,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.85
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.3
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,transformer,,Temperature,C,22.9
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
587136,Hafod Cwnin,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
