Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,transformer,,Temperature,C,23.0
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
587136,Hafod Cwnin,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.24
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.8
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,transformer,,Temperature,C,23.0
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
587136,Hafod Cwnin,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.34
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.64
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,transformer,,Temperature,C,23.1
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
587136,Hafod Cwnin,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.76
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.59
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,transformer,,Temperature,C,23.1
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
587136,Hafod Cwnin,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.4
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,transformer,,Temperature,C,23.1
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
587136,Hafod Cwnin,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,transformer,,Temperature,C,23.2
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
587136,Hafod Cwnin,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,transformer,,Temperature,C,23.3
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
587136,Hafod Cwnin,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,transformer,,Temperature,C,23.3
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
587136,Hafod Cwnin,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,transformer,,Temperature,C,23.3
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
587136,Hafod Cwnin,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,transformer,,Temperature,C,23.4
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
587136,Hafod Cwnin,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.03
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
