Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,transformer,,Temperature,C,23.5
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
587136,Hafod Cwnin,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.4
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,transformer,,Temperature,C,23.5
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
587136,Hafod Cwnin,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,transformer,,Temperature,C,23.5
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
587136,Hafod Cwnin,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
587136,Hafod Cwnin,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.61
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.36
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
587136,Hafod Cwnin,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,transformer,,Temperature,C,23.7
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
587136,Hafod Cwnin,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,transformer,,Temperature,C,23.7
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
587136,Hafod Cwnin,2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
587136,Hafod Cwnin,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.54
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
587136,Hafod Cwnin,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.55
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,transformer,,Temperature,C,23.9
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
587136,Hafod Cwnin,2024-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.34
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
