Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,transformer,,Temperature,C,23.9
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
587136,Hafod Cwnin,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,transformer,,Temperature,C,24.0
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
587136,Hafod Cwnin,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.89
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.77
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,transformer,,Temperature,C,24.0
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
587136,Hafod Cwnin,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.11
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,transformer,,Temperature,C,24.1
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
587136,Hafod Cwnin,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.06
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,transformer,,Temperature,C,24.1
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
587136,Hafod Cwnin,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,transformer,,Temperature,C,24.2
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
587136,Hafod Cwnin,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.33
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,transformer,,Temperature,C,24.2
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
587136,Hafod Cwnin,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,transformer,,Temperature,C,24.3
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
587136,Hafod Cwnin,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.44
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,transformer,,Temperature,C,24.3
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
587136,Hafod Cwnin,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.83
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.52
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,46.2
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,transformer,,Temperature,C,24.4
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
587136,Hafod Cwnin,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
