Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,transformer,,Temperature,C,24.5
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
587136,Hafod Cwnin,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,transformer,,Temperature,C,24.5
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
587136,Hafod Cwnin,2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,transformer,,Temperature,C,24.6
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
587136,Hafod Cwnin,2024-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,transformer,,Temperature,C,24.6
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
587136,Hafod Cwnin,2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.44
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.11
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,transformer,,Temperature,C,24.7
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
587136,Hafod Cwnin,2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,transformer,,Temperature,C,24.7
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
587136,Hafod Cwnin,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.54
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,5,N Current (RMS),A,42.7
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,transformer,,Temperature,C,25.4
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
587136,Hafod Cwnin,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,transformer,,Temperature,C,25.5
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
587136,Hafod Cwnin,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.04
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,transformer,,Temperature,C,25.5
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
587136,Hafod Cwnin,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.3
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.73
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,transformer,,Temperature,C,25.6
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
587136,Hafod Cwnin,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.16
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.99
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,transformer,,Temperature,C,25.6
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
