Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
587136,Hafod Cwnin,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.85
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.46
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,transformer,,Temperature,C,25.7
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
587136,Hafod Cwnin,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.95
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,transformer,,Temperature,C,25.7
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
587136,Hafod Cwnin,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.3
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,5,N Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,transformer,,Temperature,C,25.7
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
587136,Hafod Cwnin,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.76
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.26
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,transformer,,Temperature,C,25.7
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
587136,Hafod Cwnin,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.76
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.48
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,transformer,,Temperature,C,25.8
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
587136,Hafod Cwnin,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.42
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.42
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,transformer,,Temperature,C,25.8
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
587136,Hafod Cwnin,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.05
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.27
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,transformer,,Temperature,C,25.8
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
587136,Hafod Cwnin,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.83
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.53
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,transformer,,Temperature,C,25.7
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.91
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
587136,Hafod Cwnin,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.6
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.89
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,transformer,,Temperature,C,25.7
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
587136,Hafod Cwnin,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.78
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.89
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.58
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,transformer,,Temperature,C,25.7
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.54
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
