Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.57
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.93
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.4
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,transformer,,Temperature,C,25.7
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.61
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.36
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
587136,Hafod Cwnin,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.26
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,transformer,,Temperature,C,25.6
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.85
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
587136,Hafod Cwnin,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.53
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.39
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,transformer,,Temperature,C,25.6
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
587136,Hafod Cwnin,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.31
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,transformer,,Temperature,C,25.6
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.85
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
587136,Hafod Cwnin,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.01
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.34
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.59
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,transformer,,Temperature,C,25.6
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
587136,Hafod Cwnin,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.49
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.69
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.1
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,transformer,,Temperature,C,25.5
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.81
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
587136,Hafod Cwnin,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.63
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.93
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.64
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,transformer,,Temperature,C,25.5
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.45
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.9
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
587136,Hafod Cwnin,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.82
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.91
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,transformer,,Temperature,C,25.5
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.27
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.95
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
587136,Hafod Cwnin,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.67
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.01
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,transformer,,Temperature,C,25.4
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
587136,Hafod Cwnin,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.81
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.55
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,5,N Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,transformer,,Temperature,C,25.4
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.86
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
587136,Hafod Cwnin,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.33
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.5
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.63
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,5,N Current (RMS),A,42.3
