Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.8
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,transformer,,Temperature,C,25.3
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.5
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
587136,Hafod Cwnin,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.24
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.19
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,transformer,,Temperature,C,25.3
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
587136,Hafod Cwnin,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.07
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.47
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.94
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,transformer,,Temperature,C,25.2
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.45
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
587136,Hafod Cwnin,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.81
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.43
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.86
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,transformer,,Temperature,C,25.1
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.44
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.86
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
587136,Hafod Cwnin,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.42
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.84
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.62
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,transformer,,Temperature,C,25.1
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.55
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
587136,Hafod Cwnin,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.29
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.23
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.83
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,transformer,,Temperature,C,25.0
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
587136,Hafod Cwnin,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.41
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.92
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,transformer,,Temperature,C,25.0
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.11
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.5
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
587136,Hafod Cwnin,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.96
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.43
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.79
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,transformer,,Temperature,C,24.9
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.45
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.19
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.2
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
587136,Hafod Cwnin,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.56
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,transformer,,Temperature,C,24.8
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
587136,Hafod Cwnin,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.48
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.02
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,transformer,,Temperature,C,24.8
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.06
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
587136,Hafod Cwnin,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.49
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.4
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
