Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,transformer,,Temperature,C,24.7
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.28
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
587136,Hafod Cwnin,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.13
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.37
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,transformer,,Temperature,C,24.7
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.36
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.89
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
587136,Hafod Cwnin,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.26
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.99
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,111.0
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,transformer,,Temperature,C,24.6
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.68
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.83
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
587136,Hafod Cwnin,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.42
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.2
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.56
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.5
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.1
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,transformer,,Temperature,C,24.5
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.43
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
587136,Hafod Cwnin,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.81
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.73
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,5,N Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.93
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,transformer,,Temperature,C,24.5
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.99
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.85
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
587136,Hafod Cwnin,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.32
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,5,N Current (RMS),A,41.4
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.82
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.11
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,transformer,,Temperature,C,24.4
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.1
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
587136,Hafod Cwnin,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.09
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.55
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,5,N Current (RMS),A,41.5
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,transformer,,Temperature,C,24.4
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
587136,Hafod Cwnin,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.26
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.8
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.02
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,5,N Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.19
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,transformer,,Temperature,C,24.3
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.37
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
587136,Hafod Cwnin,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.67
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.92
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,5,N Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,transformer,,Temperature,C,24.3
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.79
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
587136,Hafod Cwnin,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.08
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.3
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,transformer,,Temperature,C,24.3
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
587136,Hafod Cwnin,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.05
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,5,N Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
