Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,transformer,,Temperature,C,24.3
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
587136,Hafod Cwnin,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.02
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.63
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.84
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,transformer,,Temperature,C,24.2
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
587136,Hafod Cwnin,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.18
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.75
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,5,N Current (RMS),A,41.5
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,transformer,,Temperature,C,24.2
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
587136,Hafod Cwnin,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.74
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.28
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,5,N Current (RMS),A,41.5
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,transformer,,Temperature,C,24.2
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
587136,Hafod Cwnin,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,5,N Current (RMS),A,41.5
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,transformer,,Temperature,C,24.1
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
587136,Hafod Cwnin,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.17
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.28
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,5,N Current (RMS),A,41.5
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,transformer,,Temperature,C,24.1
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
587136,Hafod Cwnin,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.26
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.33
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,5,N Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,transformer,,Temperature,C,24.1
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
587136,Hafod Cwnin,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,5,N Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.4
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,transformer,,Temperature,C,24.1
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
587136,Hafod Cwnin,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,5,N Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,transformer,,Temperature,C,24.1
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
587136,Hafod Cwnin,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,transformer,,Temperature,C,24.1
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
587136,Hafod Cwnin,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.9
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,5,N Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
