Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,transformer,,Temperature,C,24.0
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
587136,Hafod Cwnin,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,5,N Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,transformer,,Temperature,C,24.0
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
587136,Hafod Cwnin,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,5,N Current (RMS),A,41.5
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,transformer,,Temperature,C,24.0
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.86
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
587136,Hafod Cwnin,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,5,N Current (RMS),A,41.4
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (RMS),A,42.9
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,transformer,,Temperature,C,24.0
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
587136,Hafod Cwnin,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.05
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,5,N Current (RMS),A,41.3
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,transformer,,Temperature,C,24.0
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
587136,Hafod Cwnin,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.35
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.49
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,5,N Current (RMS),A,41.5
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,transformer,,Temperature,C,24.0
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.15
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
587136,Hafod Cwnin,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.87
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,5,N Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,transformer,,Temperature,C,24.0
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
587136,Hafod Cwnin,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.75
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.31
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,transformer,,Temperature,C,23.9
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
587136,Hafod Cwnin,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,transformer,,Temperature,C,23.9
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
587136,Hafod Cwnin,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,transformer,,Temperature,C,23.9
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
587136,Hafod Cwnin,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.31
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,transformer,,Temperature,C,23.9
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
