Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
587136,Hafod Cwnin,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.24
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,transformer,,Temperature,C,23.9
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
587136,Hafod Cwnin,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.16
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,transformer,,Temperature,C,23.9
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
587136,Hafod Cwnin,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,5,N Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,transformer,,Temperature,C,23.9
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
587136,Hafod Cwnin,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.74
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,5,N Current (RMS),A,41.5
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,transformer,,Temperature,C,23.9
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
587136,Hafod Cwnin,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,5,N Current (RMS),A,41.5
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,transformer,,Temperature,C,23.9
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
587136,Hafod Cwnin,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,5,N Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,transformer,,Temperature,C,23.9
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
587136,Hafod Cwnin,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,transformer,,Temperature,C,23.9
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
587136,Hafod Cwnin,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.52
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,5,N Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
587136,Hafod Cwnin,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,5,N Current (RMS),A,41.5
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
587136,Hafod Cwnin,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.81
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,5,N Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
