Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
587136,Hafod Cwnin,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.24
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,5,N Current (RMS),A,41.4
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.08
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
587136,Hafod Cwnin,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,5,N Current (RMS),A,41.4
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
587136,Hafod Cwnin,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,5,N Current (RMS),A,41.4
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
587136,Hafod Cwnin,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.96
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.27
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,5,N Current (RMS),A,41.4
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
587136,Hafod Cwnin,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.92
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,5,N Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
587136,Hafod Cwnin,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.98
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.56
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,5,N Current (RMS),A,41.6
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,transformer,,Temperature,C,23.7
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
587136,Hafod Cwnin,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,transformer,,Temperature,C,23.7
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
587136,Hafod Cwnin,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.4
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,transformer,,Temperature,C,23.7
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
587136,Hafod Cwnin,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
587136,Hafod Cwnin,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.64
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.93
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
587136,Hafod Cwnin,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
