Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.14
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.9
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
587136,Hafod Cwnin,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.66
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.72
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
587136,Hafod Cwnin,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.99
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.76
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.28
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
587136,Hafod Cwnin,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.91
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.61
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.7
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (RMS),A,45.3
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
587136,Hafod Cwnin,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.35
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.77
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
587136,Hafod Cwnin,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.82
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
587136,Hafod Cwnin,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.26
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
587136,Hafod Cwnin,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.99
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
587136,Hafod Cwnin,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.21
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
587136,Hafod Cwnin,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.81
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
587136,Hafod Cwnin,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.68
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.47
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
