Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
587136,Hafod Cwnin,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.19
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.08
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,5,N Current (RMS),A,41.5
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
587136,Hafod Cwnin,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.34
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.92
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,5,N Current (RMS),A,41.5
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
587136,Hafod Cwnin,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.01
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,5,N Current (RMS),A,41.4
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
587136,Hafod Cwnin,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,5,N Current (RMS),A,41.5
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
587136,Hafod Cwnin,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.64
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,transformer,,Temperature,C,23.6
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
587136,Hafod Cwnin,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,transformer,,Temperature,C,23.7
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
587136,Hafod Cwnin,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,transformer,,Temperature,C,23.7
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
587136,Hafod Cwnin,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,transformer,,Temperature,C,23.7
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
587136,Hafod Cwnin,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.39
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,5,N Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
