Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
587136,Hafod Cwnin,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
587136,Hafod Cwnin,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
587136,Hafod Cwnin,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.92
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,transformer,,Temperature,C,23.8
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
587136,Hafod Cwnin,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.43
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,transformer,,Temperature,C,23.9
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
587136,Hafod Cwnin,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,transformer,,Temperature,C,23.9
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
587136,Hafod Cwnin,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.61
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,transformer,,Temperature,C,23.9
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
587136,Hafod Cwnin,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,transformer,,Temperature,C,23.9
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
587136,Hafod Cwnin,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,transformer,,Temperature,C,24.0
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
587136,Hafod Cwnin,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,transformer,,Temperature,C,24.0
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
587136,Hafod Cwnin,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
