Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,transformer,,Temperature,C,24.0
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
587136,Hafod Cwnin,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,transformer,,Temperature,C,24.0
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
587136,Hafod Cwnin,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.69
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,transformer,,Temperature,C,24.1
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
587136,Hafod Cwnin,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,transformer,,Temperature,C,24.1
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
587136,Hafod Cwnin,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,transformer,,Temperature,C,24.1
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
587136,Hafod Cwnin,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,5,N Current (RMS),A,42.5
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,transformer,,Temperature,C,24.2
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
587136,Hafod Cwnin,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.54
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,transformer,,Temperature,C,24.2
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
587136,Hafod Cwnin,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,transformer,,Temperature,C,24.2
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
587136,Hafod Cwnin,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,transformer,,Temperature,C,24.3
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
587136,Hafod Cwnin,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.29
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,transformer,,Temperature,C,24.3
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
587136,Hafod Cwnin,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.58
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.88
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,transformer,,Temperature,C,24.3
