Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
587136,Hafod Cwnin,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,transformer,,Temperature,C,24.3
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
587136,Hafod Cwnin,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,transformer,,Temperature,C,24.4
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
587136,Hafod Cwnin,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.6
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,transformer,,Temperature,C,24.4
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
587136,Hafod Cwnin,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,transformer,,Temperature,C,24.5
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
587136,Hafod Cwnin,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,transformer,,Temperature,C,24.5
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
587136,Hafod Cwnin,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.41
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,transformer,,Temperature,C,24.5
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
587136,Hafod Cwnin,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.57
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,transformer,,Temperature,C,24.6
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
587136,Hafod Cwnin,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,transformer,,Temperature,C,24.6
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
587136,Hafod Cwnin,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.69
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,transformer,,Temperature,C,24.6
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
587136,Hafod Cwnin,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,5,N Current (RMS),A,41.8
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,transformer,,Temperature,C,24.7
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
