Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
587136,Hafod Cwnin,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,transformer,,Temperature,C,24.7
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
587136,Hafod Cwnin,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,transformer,,Temperature,C,24.8
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
587136,Hafod Cwnin,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,transformer,,Temperature,C,24.8
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
587136,Hafod Cwnin,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,5,N Current (RMS),A,41.9
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,transformer,,Temperature,C,24.8
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
587136,Hafod Cwnin,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,transformer,,Temperature,C,24.9
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
587136,Hafod Cwnin,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,5,N Current (RMS),A,42.3
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,transformer,,Temperature,C,24.9
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
587136,Hafod Cwnin,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.81
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.41
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,transformer,,Temperature,C,25.0
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
587136,Hafod Cwnin,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
